Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,8.1,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,13.8,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,22.3,12.34
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,33.24,23.51
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,77.44,38.64
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,130.04,75.38
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,183.94,120.87
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,242.46,173.71
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,299.05,227.1
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,357.58,282.04
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,412.1,333.17
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,465.66,382.2
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,517.03,428.22
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,566.08,471.26
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,612.09,510.83
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,656.23,548.04
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,695.35,580.42
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,732.01,609.46
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,760.31,630.93
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,785.19,649.71
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,806.75,665.77
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,824.99,679.28
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,836.62,686.66
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,850.99,696.25
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,747.57,616.77
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,629.21,520.48
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,738.41,611.86
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,832.13,685.4
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,812.77,671.11
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,790.29,654.87
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,764.01,635.77
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,734.86,614.23
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,692.85,582.7
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,649.26,549.31
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,596.79,507.01
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,544.0,462.2
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,475.1,402.17
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,413.93,346.55
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,328.08,268.82
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,249.98,190.03
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,118.82,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.38,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.62,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,12.51,4.6
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,20.4,12.33
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,29.7,19.83
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,39.01,28.07
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,48.8,36.65
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,58.6,45.13
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,67.43,52.69
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,76.31,60.2
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,113.84,91.98
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,152.33,124.16
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,230.46,189.34
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,319.57,262.84
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,413.02,339.67
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,520.82,426.51
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,558.95,457.13
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,597.36,488.02
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,678.66,553.12
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,756.03,612.28
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,778.33,628.7
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,797.56,643.32
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,815.41,657.28
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,830.07,669.02
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,834.1,672.36
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,834.64,673.35
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,830.01,671.21
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,821.89,666.8
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,803.98,653.79
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,782.98,638.72
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,757.33,619.48
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,728.85,598.0
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,688.04,568.6
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,645.61,537.36
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,595.23,498.17
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,544.39,456.63
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,478.04,400.25
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,418.72,347.49
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,337.36,274.91
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,262.99,201.32
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,125.34,8.45
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,9.05,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,15.48,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,24.32,14.5
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,37.31,22.83
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,77.59,42.08
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,126.45,76.55
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,154.94,111.21
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,157.76,123.59
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,186.9,148.97
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,217.19,175.14
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,282.03,228.02
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,361.34,292.99
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,446.82,363.47
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,542.69,441.79
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,587.8,478.59
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,631.53,513.76
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,637.9,518.45
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,635.38,516.01
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,491.47,400.42
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,305.43,246.76
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,404.23,328.76
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,508.39,412.27
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,421.78,342.26
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,331.21,268.37
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,405.05,329.84
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,467.37,381.01
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,355.77,290.49
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,219.51,178.04
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,339.28,279.52
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,445.63,367.17
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,298.3,246.4
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,146.36,118.23
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,278.88,233.46
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,394.36,330.58
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,351.23,294.42
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,309.15,259.03
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,263.15,219.69
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,218.47,180.49
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,168.07,135.59
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,120.23,90.72
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,57.28,9.95
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,9.53,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,16.32,0.0
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,24.64,14.88
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,37.8,22.77
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,78.44,42.35
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,127.59,77.08
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,177.62,118.84
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,232.13,166.84
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,285.75,215.52
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,342.81,266.6
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,395.92,313.17
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,450.06,359.18
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,500.37,401.53
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,550.15,442.23
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,595.08,478.14
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,638.48,511.95
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,677.24,541.19
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,713.75,567.51
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,744.91,588.59
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,773.22,607.44
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,790.21,617.03
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,808.82,627.58
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,821.57,633.21
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,837.23,640.73
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,839.49,640.9
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,838.22,638.92
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,828.41,631.27
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,815.26,621.56
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,767.55,588.32
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,722.09,556.92
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,681.42,529.33
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,639.39,500.36
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,556.28,441.54
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,472.77,379.95
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,427.28,346.47
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,382.41,311.68
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,331.63,271.13
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,282.41,230.15
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,224.49,180.14
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,170.37,130.09
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,84.03,27.24
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,10.01,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,17.16,0.0
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,25.92,16.19
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,40.33,24.5
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,82.47,45.24
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,133.28,81.52
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,184.87,124.67
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,241.51,174.63
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,297.98,226.06
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,355.36,277.81
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,410.49,326.24
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,466.83,374.17
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,518.22,417.03
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,568.97,457.77
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,614.95,492.36
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,659.21,524.05
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,698.75,551.27
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,732.1,571.71
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,767.07,590.1
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,795.12,602.33
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,817.14,617.47
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,835.82,630.58
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,847.98,639.51
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,856.57,646.31
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,858.57,652.52
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,856.98,656.08
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,849.84,656.16
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,839.22,653.31
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,819.26,641.94
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,796.18,628.21
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,717.49,573.91
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,635.79,515.78
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,652.83,529.3
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,659.14,533.65
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,606.78,493.43
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,554.02,451.66
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,492.82,402.39
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,429.6,349.61
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,343.72,276.16
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,265.08,204.5
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,130.21,57.08
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,10.01,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,17.04,0.37
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,24.37,15.0
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,38.57,22.17
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,81.57,43.08
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,132.56,79.6
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,185.85,124.45
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,241.6,173.92
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,296.06,223.79
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,352.67,274.96
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,406.48,322.41
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,460.72,368.71
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,511.26,410.96
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,561.1,451.12
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,604.57,484.39
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,648.1,516.35
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,686.63,545.03
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,722.77,569.98
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,754.13,590.83
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,782.65,609.43
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,804.65,625.5
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,823.33,639.41
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,837.31,648.96
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,847.81,656.23
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,796.18,620.72
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,729.46,574.41
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,788.58,619.02
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,830.79,650.2
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,781.84,616.21
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,728.19,579.12
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,733.87,585.53
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,738.39,590.63
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,698.59,561.98
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,657.1,531.93
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,605.04,493.34
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,552.67,453.0
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,488.79,401.88
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,431.3,353.42
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,350.75,283.76
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,276.75,215.64
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,144.27,74.02
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,11.44,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,9.53,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,15.96,1.57
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,22.43,13.35
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,39.84,21.97
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,84.32,42.89
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,136.5,80.07
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,189.82,124.83
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,247.51,175.87
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,303.82,227.24
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,362.02,279.58
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,417.78,328.32
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,473.58,375.51
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,525.33,418.76
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,576.17,459.93
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,622.18,495.47
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,666.19,528.39
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,706.55,558.44
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,744.42,584.68
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,775.55,606.24
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,803.52,625.55
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,826.86,641.6
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,846.77,655.33
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,860.82,663.84
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,871.25,669.98
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,875.0,672.93
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,875.03,673.52
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,867.58,669.57
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,856.56,663.3
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,839.39,652.4
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,818.97,639.28
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,790.02,618.9
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,758.45,596.6
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,725.14,574.69
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,683.33,546.03
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,630.92,507.99
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,578.12,468.45
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,513.69,417.86
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,450.92,366.2
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,368.23,295.73
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,297.34,230.84
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,188.63,107.53
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,71.85,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,10.96,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,18.67,4.28
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,26.84,17.09
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,43.53,25.02
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,86.96,46.69
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,138.76,83.85
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,191.38,128.27
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,250.0,180.37
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,304.81,230.42
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,361.86,281.8
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,420.04,332.2
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,480.8,383.44
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,532.76,427.21
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,583.75,468.84
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,630.25,504.96
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,674.86,538.45
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,714.98,568.13
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,752.51,593.97
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,784.31,614.49
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,812.94,632.53
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,835.95,647.66
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,855.49,660.35
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,868.81,667.91
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,878.43,673.03
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,882.23,676.01
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,882.29,676.63
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,874.84,672.24
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,863.79,665.56
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,846.97,654.55
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,826.87,641.36
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,797.56,622.08
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,765.57,600.77
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,733.07,578.14
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,692.0,548.9
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,640.37,511.61
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,588.18,472.88
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,523.78,422.71
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,460.95,371.47
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,380.19,303.34
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,304.81,236.08
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,202.61,123.62
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,83.42,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,10.96,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,18.53,5.42
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,25.78,16.29
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,43.2,23.7
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,88.64,46.39
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,144.08,86.52
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,198.12,131.78
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,256.6,183.15
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,304.62,227.78
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,352.81,271.94
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,391.72,308.18
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,423.17,336.4
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,471.66,376.26
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,520.86,415.43
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,553.49,439.61
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,582.17,459.87
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,667.61,524.83
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,756.43,588.54
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,787.51,609.06
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,815.46,627.92
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,838.23,643.22
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,857.59,656.27
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,871.21,666.11
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,881.22,673.69
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,884.62,676.93
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,884.33,677.88
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,799.81,620.84
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,695.16,547.59
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,624.94,496.61
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,541.55,434.34
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,458.73,370.36
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,365.64,296.82
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,244.66,199.18
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,131.3,104.5
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,115.58,91.83
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,99.89,78.81
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,82.74,64.51
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,65.46,49.84
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,48.58,35.2
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,31.32,20.12
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,18.1,6.89
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.72,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,11.91,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,20.28,7.59
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,28.36,18.61
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,46.86,26.76
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,90.9,49.68
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,142.86,87.41
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,184.02,128.17
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,210.94,157.56
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,256.92,197.75
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,305.48,239.61
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,385.46,303.97
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,478.82,378.11
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,501.6,398.22
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,515.89,410.83
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,591.97,470.61
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,674.42,533.41
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,714.11,562.82
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,747.48,586.26
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,779.78,607.43
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,809.28,626.45
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,832.31,642.09
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,851.98,655.51
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,865.01,663.2
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,874.46,668.61
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,877.2,670.29
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,876.3,669.71
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,826.99,636.43
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,772.28,599.44
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,718.61,562.66
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,658.21,519.33
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,602.26,478.79
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,546.53,437.45
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,526.7,423.87
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,504.24,407.68
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,457.36,371.28
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,411.26,334.76
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,359.91,293.8
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,309.88,252.45
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,252.63,203.4
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,198.58,155.31
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,106.19,69.59
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,14.3,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,12.39,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,20.39,8.51
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,31.66,21.53
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,51.42,32.29
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,89.88,54.99
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,133.87,87.86
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,177.14,123.54
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,226.12,165.29
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,266.81,202.62
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,305.97,237.63
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,332.7,261.89
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,348.52,276.19
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,389.16,309.16
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,431.27,342.66
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,444.68,353.1
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,453.94,360.07
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,490.74,388.57
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,528.54,417.33
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,546.76,430.52
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,563.5,442.65
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,537.52,421.92
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,497.0,390.67
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,506.15,398.09
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,514.61,404.64
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,554.83,435.87
