Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,266.64,211.94
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,178.83,106.7
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,67.78,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,11.44,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,19.24,6.45
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,29.29,19.53
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,37.72,27.72
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,71.74,41.61
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,116.78,70.38
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,167.77,110.97
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,217.16,153.77
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,271.28,201.94
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,313.02,243.54
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,339.62,270.23
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,382.86,306.93
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,425.45,341.98
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,523.02,420.94
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,631.69,507.21
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,642.09,513.48
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,641.1,510.78
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,721.48,573.31
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,803.94,632.42
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,836.87,654.96
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,866.66,675.59
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,845.24,660.27
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,814.61,638.79
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,876.73,684.16
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,934.0,725.02
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,938.04,728.18
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,938.27,729.3
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,932.05,724.7
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,922.11,717.69
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,904.9,706.74
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,884.28,693.47
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,835.82,660.44
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,778.45,620.56
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,701.79,566.01
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,623.48,508.89
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,575.69,472.54
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,527.62,434.93
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,474.98,393.55
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,422.79,351.01
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,355.78,294.01
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,291.15,237.26
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,217.53,171.26
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,148.85,92.79
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,54.36,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.39,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,20.8,8.57
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,31.88,21.74
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,39.74,29.35
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,74.47,43.24
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,119.54,72.21
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,170.35,112.33
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,219.44,154.02
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,273.8,201.37
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,331.27,251.85
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,389.79,302.33
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,464.26,363.59
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,544.01,427.24
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,598.49,470.18
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,651.75,510.94
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,700.12,545.86
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,746.36,577.78
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,787.91,604.52
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,826.69,628.87
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,859.14,647.29
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,888.2,663.13
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,911.69,675.37
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,931.53,684.95
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,945.76,691.83
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,956.15,696.32
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,960.01,700.18
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,959.97,701.82
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,951.9,699.62
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,940.06,695.11
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,921.77,688.23
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,900.03,678.63
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,870.14,663.67
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,844.46,650.83
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,803.78,626.88
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,760.97,600.68
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,704.31,562.23
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,640.0,516.74
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,576.11,470.43
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,512.74,420.16
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,438.2,359.16
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,367.82,298.74
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,273.69,216.09
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,188.93,124.21
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,71.16,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,21.14,9.83
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,31.64,21.82
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,37.24,27.43
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,74.18,41.09
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,122.35,72.27
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,176.88,115.81
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,231.89,163.69
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,292.55,217.17
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,349.67,267.87
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,408.51,318.64
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,463.83,364.39
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,519.39,408.34
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,571.32,448.43
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,622.36,486.14
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,669.32,518.31
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,714.48,547.65
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,750.81,571.85
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,787.59,595.86
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,818.94,615.76
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,847.25,633.63
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,869.65,650.56
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,888.68,665.41
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,906.0,679.23
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,919.86,690.84
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,922.9,694.63
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,922.22,696.18
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,914.91,694.05
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,903.99,689.5
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,885.44,678.6
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,863.61,665.51
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,841.86,652.94
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,809.99,633.03
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,769.72,607.59
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,727.49,580.17
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,675.72,543.89
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,623.33,506.19
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,564.76,462.57
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,503.87,414.37
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,427.98,351.5
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,356.61,289.87
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,267.2,211.85
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,187.98,128.43
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,70.15,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,12.39,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,22.3,11.39
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,35.16,24.9
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,42.39,31.94
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,79.75,46.85
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,121.73,82.99
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,147.08,111.0
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,180.2,138.37
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,215.27,167.36
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,271.2,211.25
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,340.75,266.19
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,338.68,266.19
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,321.39,252.88
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,371.38,291.72
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,430.78,336.46
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,466.09,361.82
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,502.08,387.43
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,593.41,455.88
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,690.02,525.76
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,716.13,543.47
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,740.07,560.51
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,811.4,612.09
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,878.58,657.65
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,894.43,667.79
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,899.79,671.8
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,909.82,679.61
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,909.15,680.43
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,901.44,677.59
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,890.23,672.51
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,872.26,664.76
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,851.1,654.64
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,820.5,636.45
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,787.35,616.11
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,747.17,591.31
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,709.44,567.59
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,659.99,533.49
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,609.81,497.7
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,547.44,450.2
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,486.42,401.62
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,415.03,341.99
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,347.47,283.3
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,258.37,205.14
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,179.68,125.58
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,66.4,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,6.2,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,12.39,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,26.97,15.6
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,40.17,29.32
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,55.8,43.67
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,85.39,61.02
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,118.55,86.03
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,154.29,115.09
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,189.77,144.98
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,227.21,176.77
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,277.38,217.54
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,337.55,266.49
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,343.23,272.94
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,336.51,268.18
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,347.57,276.79
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,355.72,282.6
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,426.66,337.83
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,511.12,401.55
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,513.2,401.66
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,503.47,393.57
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,559.14,435.85
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,608.25,472.46
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,676.24,523.92
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,737.27,569.82
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,686.68,531.52
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,621.37,482.98
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,635.33,495.5
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,647.88,506.41
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,652.04,511.33
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,654.2,514.93
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,583.91,462.11
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,500.39,398.85
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,498.46,399.2
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,481.09,387.47
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,374.8,304.57
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,273.6,223.14
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,243.85,199.74
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,214.28,175.83
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,184.64,151.36
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,155.35,126.74
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,124.23,100.09
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,93.59,73.45
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,62.21,46.04
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,27.94,15.62
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,13.0,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,20.1,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,24.59,14.23
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,30.94,21.44
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,34.85,25.36
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,78.6,41.11
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,129.46,75.3
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,188.27,123.34
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,244.5,173.02
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,303.82,226.07
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,340.95,264.11
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,361.76,286.08
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,390.97,311.83
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,409.26,327.47
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,435.25,348.24
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,458.17,365.89
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,510.93,407.35
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,573.85,455.61
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,687.85,545.09
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,802.18,629.1
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,834.32,649.32
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,863.39,667.96
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,886.58,684.54
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,906.32,698.88
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,863.64,669.75
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,802.57,626.82
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,787.11,616.75
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,773.49,607.46
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,856.2,670.05
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,914.07,712.31
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,896.39,700.44
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,882.93,692.29
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,855.6,674.55
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,825.32,654.66
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,753.57,605.12
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,686.39,557.93
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,669.73,547.23
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,645.45,530.03
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,583.97,483.15
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,527.43,437.08
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,454.46,376.11
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,385.23,315.79
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,294.25,236.1
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,213.42,156.56
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,98.32,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,10.96,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,20.29,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,28.93,18.15
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,39.16,28.68
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,47.71,36.78
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,89.02,54.64
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,130.69,82.1
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,179.62,121.04
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,212.05,158.94
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,220.79,174.34
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,255.19,203.63
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,290.3,232.98
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,355.13,285.07
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,431.94,346.25
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,388.84,311.85
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,323.67,258.55
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,344.32,274.85
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,365.16,290.88
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,449.07,357.5
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,540.49,428.29
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,511.73,404.28
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,487.73,384.21
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,527.18,415.47
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,567.53,446.91
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,556.33,438.19
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,543.73,428.7
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,490.17,387.35
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,421.9,334.41
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,529.11,421.43
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,635.02,504.72
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,558.66,445.3
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,469.27,375.97
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,643.97,518.22
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,784.39,626.16
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,583.82,474.61
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,377.92,309.66
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,434.42,359.38
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,481.72,399.79
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,425.36,353.91
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,371.35,309.15
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,311.91,258.88
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,255.51,209.73
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,179.76,143.54
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,120.04,87.43
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,55.25,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,9.05,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,15.2,0.0
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,23.84,14.47
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,32.05,22.61
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,38.61,28.81
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,86.32,45.65
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,135.41,89.91
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,163.37,121.95
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,210.7,159.37
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,270.19,208.24
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,342.37,266.16
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,432.67,339.03
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,488.82,385.44
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,544.5,429.74
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,596.98,470.68
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,648.28,509.19
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,694.98,541.92
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,739.66,570.78
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,779.17,595.41
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,816.03,617.58
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,847.89,634.6
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,876.63,648.99
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,899.51,664.3
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,918.88,677.5
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,934.19,689.19
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,945.83,698.68
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,949.07,702.87
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,948.5,704.8
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,877.46,660.76
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,800.95,612.2
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,854.49,650.86
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,887.64,673.98
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,862.67,656.74
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,827.76,633.37
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,787.64,609.16
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,745.5,582.96
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,690.44,545.62
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,638.93,509.97
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,577.18,465.57
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,516.57,419.22
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,440.9,358.27
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,369.52,298.42
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,281.79,223.5
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,203.51,151.82
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,96.93,4.43
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,9.53,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,15.97,0.99
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,24.57,15.12
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,32.75,23.08
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,41.66,31.35
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,90.99,48.33
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,142.5,92.03
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,177.15,127.26
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,238.21,173.16
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,321.83,240.1
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,380.49,292.2
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,440.28,344.02
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,498.51,393.2
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,556.38,440.7
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,609.19,482.98
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,660.71,523.1
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,708.15,559.2
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,753.53,591.47
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,793.84,618.93
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,831.41,644.21
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,865.12,665.33
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,895.69,684.08
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,919.52,699.41
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,939.74,712.35
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,953.81,721.79
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,964.05,728.84
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,968.26,732.05
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,968.58,732.87
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,961.51,728.92
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,950.68,722.66
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,933.06,713.83
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,911.95,702.65
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,883.41,685.44
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,851.89,665.96
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,812.05,639.49
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,776.77,616.04
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,727.41,582.11
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,676.87,546.56
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,615.28,501.77
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,554.31,454.86
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,480.47,394.5
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,409.98,334.44
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,324.65,260.1
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,244.44,185.52
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,115.12,23.34
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,9.53,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,18.47,4.33
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,34.79,24.04
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,49.05,37.53
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,66.75,50.46
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,92.17,69.54
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,118.76,90.9
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,146.81,114.06
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,186.93,145.82
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,233.77,183.63
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,288.55,227.61
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,355.03,281.24
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,346.92,275.95
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,323.67,257.14
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,363.16,288.35
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,404.95,320.77
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,473.13,373.98
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,542.01,426.97
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,548.78,431.02
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,552.38,432.95
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,591.02,462.85
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,630.46,492.95
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,640.18,499.8
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,648.35,505.76
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,638.85,498.67
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,627.47,490.33
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,623.78,487.71
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,618.75,484.11
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,478.67,377.76
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,337.98,267.55
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,455.05,363.05
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,569.11,452.39
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,588.84,469.49
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,618.22,494.03
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,424.45,343.84
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,229.09,185.04
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,251.44,205.77
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,282.2,232.27
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,247.53,203.9
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,213.53,175.74
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,177.17,145.05
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,141.41,114.2
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,101.75,79.65
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,56.19,39.79
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,25.36,3.84
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
