Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,10.96,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,20.8,7.39
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,35.94,25.09
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,51.38,39.48
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,69.75,52.26
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,98.76,72.72
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,129.33,96.8
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,161.83,123.62
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,140.93,110.0
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,108.12,85.16
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,178.12,141.73
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,254.88,202.96
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,282.72,224.93
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,314.19,249.66
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,317.02,251.56
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,320.64,253.96
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,357.24,282.68
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,402.05,317.33
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,443.17,349.21
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,486.14,382.31
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,498.97,392.22
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,511.32,401.97
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,533.19,418.53
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,554.89,434.86
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,566.15,443.52
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,576.71,451.77
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,574.22,450.65
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,570.62,448.8
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,538.88,424.34
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,506.49,399.47
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,455.52,360.44
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,390.75,310.65
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,330.53,263.89
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,271.11,216.9
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,334.25,269.86
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,380.22,308.11
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,231.64,188.37
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,76.9,59.2
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,66.21,50.68
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,55.8,42.02
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,45.07,32.86
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,34.35,23.59
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,24.58,15.03
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,14.83,6.4
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,7.4,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,6.2,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,12.05,2.66
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,24.6,15.52
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,37.17,27.12
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,51.48,38.15
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,65.95,50.59
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,80.57,62.98
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,95.34,75.3
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,106.68,84.6
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,118.05,93.82
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,99.37,78.03
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,80.11,61.8
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,105.68,82.73
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,131.42,103.46
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,136.78,107.58
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,142.16,111.73
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,119.2,92.87
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,96.16,73.95
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,123.17,96.11
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,150.48,118.39
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,216.37,171.69
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,284.29,225.71
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,250.46,198.56
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,216.2,171.16
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,136.94,107.35
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,59.66,43.99
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,58.72,43.29
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,57.78,42.55
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,54.03,39.5
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,50.29,36.45
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,81.57,62.5
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,114.1,89.46
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,126.33,99.69
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,139.05,110.37
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,83.49,64.62
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,31.59,21.17
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,19.49,10.97
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,7.42,0.69
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,6.02,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.63,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.7,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.78,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.85,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,10.96,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,21.24,9.93
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,38.27,27.3
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,55.04,42.79
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,73.82,56.3
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,97.73,74.99
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,123.04,95.63
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,149.75,117.83
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,111.27,87.15
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,64.2,48.59
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,123.89,98.17
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,184.48,147.81
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,159.15,126.72
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,132.35,104.41
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,111.49,87.05
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,90.47,69.58
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,146.14,115.27
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,202.91,161.33
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,254.48,203.12
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,315.8,252.36
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,273.93,218.49
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,239.18,190.25
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,183.96,145.56
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,128.87,100.58
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,102.52,79.06
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,76.49,57.71
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,75.08,56.6
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,73.67,55.49
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,61.97,45.88
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,50.29,36.25
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,54.01,39.41
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,57.73,42.59
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,51.65,37.62
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,45.58,32.63
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,40.44,28.41
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,35.31,24.17
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,27.39,17.55
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,19.48,10.9
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,16.69,8.56
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,13.9,6.19
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,11.11,3.81
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,8.33,1.4
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,6.01,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.7,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.85,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,16.68,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,28.51,16.27
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,39.38,28.5
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,50.73,39.24
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,69.93,46.97
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,115.62,73.13
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,165.24,110.48
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,219.33,156.0
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,273.33,204.32
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,330.68,255.89
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,386.02,305.48
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,443.22,355.64
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,498.07,402.18
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,553.76,448.09
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,605.08,489.86
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,655.74,529.98
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,702.01,566.03
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,747.64,600.76
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,786.21,628.73
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,822.39,654.51
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,853.51,676.75
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,881.7,696.85
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,903.59,713.09
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,922.17,727.1
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,940.98,741.77
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,956.34,754.1
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,958.52,757.09
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,956.98,757.6
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,945.96,751.63
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,931.41,743.16
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,871.39,701.91
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,805.6,655.59
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,645.11,529.83
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,471.73,388.3
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,441.86,365.77
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,411.26,342.03
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,383.6,320.58
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,366.92,307.6
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,309.76,260.23
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,266.4,223.49
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,216.86,180.86
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,169.75,139.65
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,122.71,98.11
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,70.77,52.53
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,32.21,14.79
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,4.29,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,8.33,1.01
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,15.75,8.17
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,23.18,15.08
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,31.55,21.55
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,39.94,28.86
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,48.79,36.49
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,57.66,44.03
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,164.36,124.8
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,314.47,246.03
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,280.74,226.77
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,209.11,170.38
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,279.01,228.25
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,359.73,294.77
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,391.34,320.59
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,423.48,346.69
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,529.62,435.81
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,651.35,536.23
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,735.47,605.48
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,818.98,671.9
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,856.49,700.62
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,891.92,727.9
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,908.36,740.89
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,934.4,761.42
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,945.15,770.39
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,952.2,776.73
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,954.72,779.63
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,953.58,779.91
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,500.08,419.73
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,27.92,17.84
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,425.95,359.96
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,792.35,658.56
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,812.08,674.87
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,825.17,686.95
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,731.09,613.47
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,633.72,535.42
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,548.95,465.45
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,468.51,397.89
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,402.94,343.21
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,352.52,300.02
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,296.8,251.6
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,243.78,204.54
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,182.92,150.03
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,126.7,99.07
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,62.99,36.56
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,7.63,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,13.02,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,25.76,15.43
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,35.98,25.98
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,45.78,35.28
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,69.92,45.12
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,116.24,72.75
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,160.09,105.56
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,210.91,148.6
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,259.84,196.34
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,297.08,232.79
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,336.92,268.62
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,370.58,297.98
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,461.46,371.56
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,568.01,456.71
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,576.07,462.51
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,565.4,452.91
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,607.61,485.81
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,649.88,517.93
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,741.09,588.57
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,828.42,650.91
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,857.3,669.75
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,882.99,686.68
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,904.32,700.91
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,922.27,712.84
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,936.62,722.8
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,947.44,730.49
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,867.32,676.37
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,764.07,600.32
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,616.58,489.71
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,469.1,374.15
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,441.2,354.24
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,398.93,322.44
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,299.08,242.51
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,190.73,153.67
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,149.68,120.29
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,109.22,86.83
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,92.43,73.01
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,75.68,59.06
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,65.6,50.64
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,55.79,42.36
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,45.53,33.56
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,35.28,24.66
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,25.98,16.51
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,16.68,8.3
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,9.26,0.91
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.91,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,11.59,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,23.22,13.54
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,40.39,29.7
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,57.22,45.15
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,75.31,58.53
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,94.68,74.79
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,114.27,90.94
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,134.75,107.73
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,168.52,134.5
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,207.8,165.79
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,208.01,166.35
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,204.21,163.24
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,281.18,225.06
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,369.16,294.64
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,352.28,280.52
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,324.98,258.13
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,304.36,241.5
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,275.86,218.49
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,277.33,219.56
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,278.6,220.4
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,331.46,261.61
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,378.66,297.69
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,359.91,282.88
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,340.35,267.65
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,295.97,233.18
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,262.79,207.18
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,269.09,212.46
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,275.48,217.74
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,351.73,278.97
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,416.64,330.43
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,400.48,318.28
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,383.95,306.16
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,412.71,330.32
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,425.65,342.14
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,342.0,276.19
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,273.89,221.46
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,254.8,207.0
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,235.28,191.85
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,206.01,168.44
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,177.12,144.88
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,147.34,119.82
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,117.92,94.61
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,85.11,66.1
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,48.99,34.81
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,27.67,14.29
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,15.12,0.0
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,27.92,17.62
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,40.75,29.94
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,53.01,41.3
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,78.88,54.18
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,119.42,81.37
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,160.6,113.82
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,205.59,152.03
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,231.29,179.61
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,241.63,192.17
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,332.33,263.8
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,456.61,365.13
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,340.18,275.25
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,175.88,139.67
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,388.09,315.96
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,623.62,504.9
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,611.82,492.9
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,583.2,467.78
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,576.62,461.18
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,556.98,444.32
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,581.41,462.87
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,596.84,474.46
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,592.48,470.73
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,596.8,473.54
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,384.67,307.77
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,153.3,119.93
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,306.11,244.71
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,458.78,365.0
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,246.57,197.38
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,42.84,29.97
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,93.93,72.35
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,147.8,116.57
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,172.24,136.83
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,197.5,157.77
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,138.42,109.76
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,81.08,62.46
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,47.88,34.84
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,14.84,6.97
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,12.98,5.44
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,11.12,3.88
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,8.8,1.89
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,6.48,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.63,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.77,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.39,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.85,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.78,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,3.24,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.7,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.63,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,5.56,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,138.28,106.46
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,293.31,233.21
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,330.42,266.36
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,364.84,296.37
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,358.66,291.64
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,343.25,278.0
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,454.86,371.93
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,586.72,481.91
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,675.46,556.19
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,765.61,629.67
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,747.92,612.69
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,707.14,575.76
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,709.53,575.47
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,698.68,564.87
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,737.05,595.75
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,765.9,619.36
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,881.94,712.46
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,979.42,784.64
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,981.5,787.85
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,979.76,788.74
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,928.37,751.09
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,871.69,709.27
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,896.37,729.78
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,912.38,743.6
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,785.3,647.0
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,644.32,533.1
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,670.64,560.3
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,694.31,583.55
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,491.69,415.79
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,289.21,242.0
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,254.81,213.49
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,210.8,176.35
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,172.02,142.91
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,134.45,110.07
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,97.8,77.73
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,62.16,46.25
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,34.54,20.52
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,7.63,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,12.98,0.79
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,26.01,16.57
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,43.59,32.85
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,60.81,48.66
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,80.26,62.92
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,100.92,80.13
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,120.79,96.49
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,141.66,113.64
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,166.3,133.79
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,194.28,156.73
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,252.42,203.89
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,318.96,258.24
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,293.47,237.74
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,256.74,207.15
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,178.04,142.6
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,98.92,76.93
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,184.16,147.21
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,271.69,218.16
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,314.31,252.39
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,352.8,283.19
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,295.41,236.36
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,229.33,182.4
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,233.89,186.13
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,238.47,189.85
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,343.51,275.26
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,443.23,355.01
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,371.43,297.54
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,286.36,229.04
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,179.61,142.92
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,76.47,58.01
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,44.23,31.34
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,12.09,4.49
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,106.19,83.41
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,208.35,167.94
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,159.24,127.65
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,111.03,87.75
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,101.9,80.4
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,92.79,72.99
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,80.62,63.04
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,68.45,52.94
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,55.33,41.77
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,42.74,30.92
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,31.56,21.16
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,20.4,11.37
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,12.04,3.61
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.7,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.91,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
