Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,204.49,143.37
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,259.75,191.27
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,325.26,247.24
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,403.28,313.49
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,440.41,348.28
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,467.77,372.99
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,546.91,436.39
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,637.08,506.66
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,689.13,546.9
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,739.66,585.24
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,786.56,618.18
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,831.36,649.28
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,869.88,675.98
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,905.5,700.56
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,937.0,721.25
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,965.25,739.65
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,986.48,755.39
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,1004.03,768.74
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,1013.85,777.26
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,1019.77,783.23
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,1021.95,786.61
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,1020.3,787.57
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,1009.2,782.93
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,994.47,775.69
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,975.44,766.04
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,953.04,753.89
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,928.48,738.62
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,893.06,715.23
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,810.26,655.47
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,733.8,599.5
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,707.83,581.66
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,674.16,557.37
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,629.91,524.17
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,583.56,488.62
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,507.21,425.26
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,433.64,362.49
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,357.85,297.27
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,287.69,234.76
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,195.48,152.62
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,115.85,68.19
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,41.04,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,11.91,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,19.59,7.4
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,30.43,20.57
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,41.8,31.26
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,47.18,36.45
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,63.83,41.32
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,110.73,65.72
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,163.58,105.05
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,217.37,151.14
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,275.03,202.88
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,331.92,254.49
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,390.25,306.45
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,447.66,357.1
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,507.51,408.42
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,560.27,452.88
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,611.22,494.73
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,660.85,534.68
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,709.47,573.01
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,755.23,607.55
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,799.59,638.86
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,837.86,666.36
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,873.66,691.92
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,905.1,714.44
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,933.71,734.89
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,955.87,751.29
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,974.67,765.41
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,984.86,773.47
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,999.69,785.08
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,1001.7,787.57
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,1000.03,787.62
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,991.74,783.02
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,988.51,782.27
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,968.65,770.69
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,945.46,756.71
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,915.76,736.44
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,883.22,713.98
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,842.68,685.13
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,800.06,654.48
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,748.74,616.74
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,693.47,575.36
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,632.07,529.25
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,571.39,481.14
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,503.53,424.81
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,438.07,368.81
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,357.91,298.76
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,284.14,232.53
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,194.95,152.82
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,118.66,73.44
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,41.89,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,12.87,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,23.34,11.18
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,38.24,27.49
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,53.63,41.9
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,68.78,55.88
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,90.14,67.96
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,123.34,89.23
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,161.01,117.85
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,204.27,153.07
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,251.95,193.53
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,317.97,247.04
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,405.35,320.4
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,462.8,371.76
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,520.81,422.4
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,576.35,469.04
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,631.66,514.21
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,682.85,555.89
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,730.53,594.05
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,775.63,627.99
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,818.68,659.76
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,856.19,687.16
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,890.95,712.39
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,920.61,733.98
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,947.07,753.23
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,968.32,768.7
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,986.07,781.73
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,999.43,791.9
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,1009.13,799.58
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,1010.05,801.24
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,1007.19,800.33
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,998.62,795.37
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,986.39,787.86
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,967.28,775.14
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,944.85,760.02
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,923.31,745.82
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,890.71,723.21
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,850.47,694.49
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,808.06,663.87
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,757.1,626.32
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,705.17,587.46
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,648.85,545.3
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,589.59,498.8
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,516.5,437.61
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,446.83,377.59
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,366.52,307.6
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,292.63,241.22
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,198.46,156.83
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,120.35,77.81
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,42.1,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,12.39,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,20.69,10.1
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,27.6,18.34
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,34.17,24.64
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,37.85,28.2
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,59.29,33.42
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,113.02,62.9
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,168.27,104.55
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,224.52,153.39
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,283.94,207.17
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,343.1,261.31
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,403.89,316.02
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,463.75,368.8
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,521.42,418.49
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,576.38,463.82
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,630.4,507.01
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,681.26,547.6
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,730.51,585.35
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,774.45,617.21
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,815.86,646.97
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,853.35,673.96
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,888.01,698.83
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,917.02,719.9
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,942.72,738.68
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,963.08,753.72
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,979.86,766.36
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,988.57,773.68
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,993.48,778.47
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,994.72,780.48
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,992.26,779.98
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,979.81,772.41
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,963.97,762.5
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,944.07,749.69
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,929.17,740.62
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,793.18,640.57
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,638.97,518.53
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,675.74,552.64
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,696.06,573.54
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,683.01,565.07
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,662.94,550.95
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,507.46,424.97
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,363.1,303.72
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,310.73,260.02
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,260.99,217.5
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,209.23,172.86
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,160.37,129.84
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,99.91,76.68
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,51.48,31.42
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,19.55,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,9.05,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,17.63,8.26
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,34.46,24.39
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,50.65,39.24
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,69.0,55.92
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,87.62,69.22
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,106.07,84.52
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,125.5,100.37
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,142.07,113.96
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,158.73,127.54
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,188.09,151.19
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,221.7,178.31
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,266.12,214.13
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,314.18,252.85
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,303.08,243.23
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,288.17,230.32
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,396.31,317.98
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,512.11,410.24
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,567.99,454.55
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,622.86,498.08
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,629.93,502.51
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,634.08,504.73
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,601.39,478.38
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,572.9,454.99
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,582.03,463.17
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,590.47,470.8
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,625.1,499.21
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,672.15,536.81
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,713.37,571.16
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,753.03,604.3
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,895.31,720.99
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,998.87,799.8
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,902.3,728.69
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,786.75,640.31
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,853.79,696.09
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,899.76,733.14
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,858.61,703.38
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,815.33,672.0
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,750.64,623.54
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,685.13,573.61
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,639.03,539.31
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,590.35,500.61
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,511.95,434.84
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,437.68,370.92
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,356.36,299.59
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,281.2,232.03
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,191.47,151.91
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,115.58,78.83
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,39.48,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,13.78,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,26.88,16.16
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,43.1,32.17
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,59.76,47.7
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,76.58,63.18
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,98.68,76.8
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,127.27,98.35
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,157.96,123.22
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,197.54,155.06
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,241.46,191.54
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,293.49,234.81
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,354.68,286.58
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,438.79,357.44
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,545.87,448.34
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,602.4,497.3
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,658.03,544.44
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,709.87,587.55
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,760.05,627.77
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,691.95,568.4
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,586.38,476.87
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,666.36,543.59
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,760.09,619.93
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,874.15,712.39
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,979.87,791.2
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,918.25,744.03
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,831.42,672.68
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,833.21,674.48
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,832.5,674.21
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,686.96,556.95
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,538.35,434.75
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,531.57,430.45
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,523.99,425.33
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,766.72,629.78
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,968.87,789.88
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,839.05,690.7
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,703.29,581.77
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,722.77,601.92
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,739.89,617.71
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,619.54,520.96
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,514.54,433.11
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,487.32,413.05
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,456.49,389.14
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,395.08,336.73
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,337.3,286.39
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,276.02,232.27
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,209.99,173.31
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,144.87,114.69
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,87.04,59.58
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,31.38,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,14.22,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,28.13,17.65
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,36.7,26.69
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,45.74,35.31
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,66.35,54.06
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,103.52,79.27
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,134.9,101.39
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,166.37,125.78
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,212.91,159.99
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,273.13,207.76
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,338.68,261.0
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,423.39,330.7
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,482.7,381.19
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,542.4,430.28
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,600.12,475.22
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,656.4,517.23
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,708.27,554.88
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,758.53,588.99
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,804.7,617.71
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,848.66,643.88
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,887.47,670.38
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,923.35,694.93
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,954.22,716.17
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,981.77,735.3
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,1003.06,752.64
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,1020.67,767.54
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,1031.95,778.82
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,1039.37,787.45
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,1041.05,791.64
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,1038.84,793.21
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,1029.77,790.1
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,1016.94,784.37
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,997.47,773.26
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,974.54,759.72
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,944.13,741.1
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,910.81,720.35
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,878.3,699.57
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,835.94,671.25
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,784.88,635.96
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,732.62,599.05
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,672.85,556.06
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,613.23,511.92
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,547.22,458.37
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,480.66,402.65
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,401.75,334.78
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,328.64,269.68
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,239.26,190.03
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,162.2,115.24
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,72.33,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,14.16,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,28.04,18.0
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,36.98,27.1
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,46.31,35.87
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,51.03,40.38
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,81.33,49.44
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,137.54,94.29
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,175.48,132.74
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,212.53,163.76
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,251.65,196.97
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,304.35,239.56
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,365.81,289.56
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,411.88,328.13
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,457.39,365.36
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,544.65,436.35
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,647.74,519.01
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,699.01,559.11
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,746.73,595.93
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,791.44,628.39
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,834.04,659.15
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,831.2,656.46
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,807.87,635.82
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,890.53,699.46
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,962.43,750.39
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,982.96,764.56
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,999.96,776.89
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,1012.57,786.31
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,1021.49,793.33
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,1022.55,795.04
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,1019.85,794.33
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,1010.85,787.85
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,998.2,778.98
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,978.55,768.26
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,955.55,755.15
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,934.07,742.08
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,901.55,720.86
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,860.79,693.05
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,817.86,663.35
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,768.02,628.2
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,716.99,591.5
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,657.36,547.04
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,601.42,503.97
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,533.13,448.35
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,467.34,392.98
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,389.28,326.1
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,317.05,261.98
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,230.29,184.2
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,155.38,112.36
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,68.89,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,9.26,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,18.55,10.13
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,32.04,22.76
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,45.36,35.07
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,59.55,48.03
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,73.85,57.99
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,89.21,70.99
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,104.72,83.9
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,143.69,115.57
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,182.56,146.89
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,213.55,171.44
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,246.39,197.28
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,269.33,215.47
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,292.44,233.65
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,346.74,276.58
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,407.5,324.04
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,460.33,365.18
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,516.99,408.92
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,591.38,466.08
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,673.01,527.54
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,796.61,623.91
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,919.72,711.11
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,949.82,731.73
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,976.6,750.95
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,997.05,766.27
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,1013.83,779.22
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,1027.18,790.3
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,1036.74,798.88
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,1037.63,801.72
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,1034.63,802.31
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,1026.36,799.74
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,1014.34,794.47
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,995.11,782.83
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,972.39,768.72
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,943.1,749.82
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,910.83,728.62
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,871.55,701.76
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,829.96,672.9
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,787.57,643.32
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,737.02,606.92
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,679.12,564.79
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,621.17,521.54
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,553.0,466.09
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,490.0,412.74
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,413.34,346.11
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,342.04,282.02
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,253.37,202.46
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,176.53,128.85
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,79.61,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,10.19,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,20.41,11.83
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,33.91,24.44
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,47.12,36.65
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,61.69,49.96
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,76.43,60.21
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,91.82,73.23
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,107.35,86.17
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,125.7,101.3
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,144.29,116.46
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,183.77,148.17
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,223.91,180.11
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,277.34,222.83
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,336.12,269.52
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,331.53,265.36
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,323.82,258.6
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,387.82,309.32
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,460.12,365.49
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,504.95,399.92
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,551.93,435.8
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,646.57,509.7
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,749.69,587.89
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,868.51,677.64
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,979.35,752.67
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,999.72,766.0
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,1016.43,777.76
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,1028.42,786.45
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,1036.6,792.72
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,1037.43,794.57
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,1034.38,793.97
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,1025.96,790.2
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,1013.77,783.93
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,994.52,772.79
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,971.81,759.23
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,942.55,741.69
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,910.32,721.96
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,871.1,696.04
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,836.45,673.19
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,786.89,639.01
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,736.05,603.18
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,677.32,560.82
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,618.61,517.37
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,550.66,462.66
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,487.92,410.02
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,412.05,344.4
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,341.43,281.22
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,254.19,203.18
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,178.39,131.33
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,81.08,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,16.42,3.61
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,32.58,22.54
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,43.3,32.96
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,53.54,42.61
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,59.89,48.56
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,96.88,61.65
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,134.68,82.28
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,185.75,121.28
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,238.16,174.1
