Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,274.69,211.79
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,313.19,245.45
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,344.79,271.98
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,390.16,308.35
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,437.76,345.73
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,481.09,379.4
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,525.47,413.31
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,630.4,495.89
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,746.98,585.28
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,792.02,616.15
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,835.4,645.71
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,872.35,672.27
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,906.61,697.0
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,929.86,714.56
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,955.98,734.26
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,915.62,707.43
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,851.59,659.35
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,942.22,730.25
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,1012.91,780.79
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,1013.21,781.62
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,1009.85,780.63
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,959.72,747.21
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,892.38,701.4
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,925.01,726.83
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,944.32,741.69
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,831.97,661.69
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,713.08,571.92
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,637.23,514.72
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,551.78,448.93
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,455.82,373.07
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,353.46,290.39
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,254.66,209.88
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,163.74,133.73
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,137.92,112.26
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,112.67,90.87
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,88.78,70.39
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,65.15,49.89
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,44.24,31.57
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,23.21,12.97
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,11.59,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,10.65,1.26
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,21.34,12.92
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,35.3,25.9
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,48.95,38.52
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,63.52,51.82
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,78.29,62.02
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,93.26,74.69
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,108.35,87.27
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,135.6,109.71
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,163.82,132.74
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,191.05,154.44
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,217.8,175.59
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,313.56,252.48
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,425.84,341.69
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,530.57,426.26
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,658.95,528.09
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,685.06,546.47
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,701.57,557.41
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,772.71,611.59
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,842.49,660.51
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,879.59,686.44
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,913.98,710.67
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,941.97,730.4
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,966.73,747.98
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,986.66,762.65
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,1003.15,775.09
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,1013.25,783.57
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,1028.69,795.94
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,1029.21,798.56
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,1026.01,798.99
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,1017.37,794.1
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,1005.06,786.68
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,984.59,774.14
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,960.82,759.28
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,933.89,742.4
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,903.7,722.98
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,863.11,696.4
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,820.41,667.85
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,773.28,634.22
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,724.56,598.84
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,669.11,557.2
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,610.5,511.52
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,541.33,455.18
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,474.71,399.25
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,397.53,332.71
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,325.81,268.95
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,237.64,190.61
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,160.94,120.18
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,74.08,9.36
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.53,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,21.17,9.22
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,34.0,23.77
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,42.54,32.08
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,49.28,38.49
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,52.58,41.62
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,95.12,55.48
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,141.62,83.27
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,198.28,127.69
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,261.56,185.85
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,328.14,247.4
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,388.62,302.76
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,450.86,358.74
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,510.5,411.49
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,570.43,463.18
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,627.43,511.4
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,683.08,557.52
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,734.42,599.04
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,784.07,637.37
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,829.51,671.05
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,872.56,702.7
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,910.85,730.78
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,946.23,756.62
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,975.34,777.77
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,1001.06,796.47
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,1021.35,811.02
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,1038.0,822.99
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,1049.39,831.5
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,1056.98,837.41
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,1057.28,837.91
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,1053.73,835.8
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,1043.41,827.34
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,1029.4,816.38
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,1008.29,803.38
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,983.8,787.83
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,958.89,772.06
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,922.86,747.71
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,881.29,719.91
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,837.6,690.02
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,783.08,649.94
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,731.71,611.71
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,671.46,564.97
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,611.65,516.84
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,539.52,456.71
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,470.37,397.61
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,391.49,329.42
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,318.42,264.42
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,229.69,185.1
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,155.37,116.96
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,72.79,17.06
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,11.44,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,20.28,9.49
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,30.47,20.86
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,36.43,26.69
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,42.11,32.01
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,44.98,34.71
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,91.55,49.97
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,148.92,88.84
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,206.84,136.03
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,265.61,187.96
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,327.18,243.05
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,387.14,295.97
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,448.67,348.69
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,510.4,400.99
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,569.73,450.07
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,625.98,494.62
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,681.26,537.16
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,732.79,576.9
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,782.54,612.9
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,827.22,643.4
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,869.36,671.85
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,906.92,697.34
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,941.49,720.64
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,970.65,740.5
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,996.39,758.07
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,1017.12,771.6
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,1034.19,782.72
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,1045.02,788.64
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,1052.0,792.13
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,1052.59,793.02
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,1049.3,791.5
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,1040.63,786.54
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,1028.18,779.21
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,1008.17,766.89
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,984.72,752.32
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,955.07,733.86
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,922.42,713.25
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,882.46,687.59
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,847.14,664.97
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,797.25,631.59
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,746.08,596.63
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,687.02,555.86
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,627.97,514.01
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,561.97,462.5
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,495.54,408.68
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,419.02,345.0
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,347.69,283.3
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,260.63,207.3
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,184.66,138.41
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,86.54,28.31
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,11.44,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,21.0,10.51
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,32.07,22.03
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,38.39,28.1
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,44.4,33.64
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,47.15,36.19
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,95.72,52.38
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,149.66,88.68
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,211.64,139.1
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,269.72,189.99
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,330.56,243.9
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,390.36,296.03
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,451.21,347.4
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,510.2,395.56
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,569.26,441.9
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,624.79,483.8
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,677.95,522.4
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,727.73,558.31
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,775.78,590.87
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,818.68,617.66
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,858.96,642.25
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,834.79,623.5
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,787.8,585.97
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,817.32,604.96
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,845.3,621.87
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,937.85,686.12
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,1014.95,733.73
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,881.07,644.28
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,713.46,524.58
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,805.96,593.21
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,886.67,650.2
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,878.34,644.97
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,867.12,638.99
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,812.25,601.5
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,756.76,563.59
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,741.83,555.97
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,723.7,545.7
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,662.42,503.95
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,589.66,453.8
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,546.44,424.36
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,502.71,393.64
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,548.33,432.77
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,572.29,454.51
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,499.15,399.63
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,430.21,346.52
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,354.93,286.49
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,289.08,231.62
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,212.2,166.39
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,145.01,107.56
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,69.12,26.39
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.53,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,26.8,15.64
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,41.96,30.77
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,59.34,46.75
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,76.21,62.07
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,91.27,75.52
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,120.72,90.77
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,153.25,116.03
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,186.24,143.22
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,227.98,176.24
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,273.61,213.12
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,318.51,249.67
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,366.64,288.31
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,405.96,319.99
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,444.62,350.35
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,473.76,372.64
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,500.44,392.46
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,523.49,409.16
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,541.05,421.49
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,572.67,444.43
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,600.49,464.27
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,585.77,452.05
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,573.2,441.46
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,584.83,450.21
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,595.93,458.45
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,598.04,459.34
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,599.09,459.55
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,622.29,477.35
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,645.02,494.64
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,633.61,486.54
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,621.13,477.95
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,542.39,419.77
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,449.35,350.03
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,384.93,301.64
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,320.76,252.32
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,320.0,252.79
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,319.0,252.86
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,309.81,246.55
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,300.2,239.91
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,317.33,255.49
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,343.26,277.66
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,277.51,225.66
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,225.5,183.89
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,193.12,157.56
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,161.49,131.33
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,128.89,103.8
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,97.24,76.66
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,63.26,47.37
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,35.23,23.07
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,16.71,3.47
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,9.27,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,26.93,16.33
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,43.63,32.51
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,61.74,49.03
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,79.46,64.9
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,96.73,80.16
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,118.59,91.08
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,128.79,100.49
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,131.09,104.1
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,143.95,114.2
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,156.91,124.24
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,211.33,166.72
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,272.8,213.94
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,303.8,237.27
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,335.97,261.41
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,331.7,257.52
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,324.58,251.54
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,356.08,275.33
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,388.7,299.47
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,398.42,306.29
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,407.72,312.99
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,347.44,267.87
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,278.77,215.9
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,367.17,283.99
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,452.26,347.09
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,455.34,349.02
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,458.14,351.47
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,363.88,281.41
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,259.38,201.85
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,254.48,198.72
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,249.5,195.08
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,243.48,190.72
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,237.42,186.34
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,227.83,179.04
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,218.22,171.75
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,191.62,150.92
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,165.17,130.04
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,136.08,106.91
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,107.2,83.66
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,83.39,64.31
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,60.49,45.45
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,66.07,50.33
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,71.67,55.2
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,61.86,47.07
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,52.06,38.86
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,41.8,30.13
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,31.56,21.28
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,22.72,13.54
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,13.9,5.76
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.94,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,12.04,4.31
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,20.4,12.23
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,31.09,22.01
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,41.8,31.74
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,52.99,41.75
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,64.2,49.12
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,111.74,87.88
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,157.38,124.19
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,160.83,127.23
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,157.84,124.96
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,168.73,133.11
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,179.71,141.2
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,179.01,140.26
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,178.0,139.15
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,334.41,262.12
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,506.95,390.56
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,523.79,400.89
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,534.31,407.95
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,560.4,427.17
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,586.15,445.87
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,604.74,458.98
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,622.52,471.53
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,683.09,515.69
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,737.99,555.13
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,788.76,590.68
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,832.75,621.32
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,855.27,636.89
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,875.79,651.4
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,882.41,655.93
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,886.35,658.93
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,941.15,698.86
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,978.74,723.45
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,958.22,711.56
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,934.58,698.4
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,813.37,619.23
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,687.31,529.02
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,607.89,474.1
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,543.43,427.74
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,449.48,357.85
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,372.8,299.0
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,394.84,319.66
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,398.04,324.77
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,348.68,285.74
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,300.95,247.22
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,250.05,204.87
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,201.52,163.37
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,148.89,117.68
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,100.74,75.25
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,49.12,24.59
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,6.67,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.39,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.63,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.48,0.17
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,8.34,1.52
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,10.19,3.12
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,27.38,17.83
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,44.61,32.42
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,47.42,34.67
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,50.23,36.91
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,50.25,36.8
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,50.27,36.7
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,55.89,41.28
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,61.51,45.85
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,68.54,51.58
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,75.58,57.3
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,103.14,79.88
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,130.76,102.32
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,99.05,76.27
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,67.25,50.1
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,71.94,53.94
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,76.64,57.76
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,82.3,62.38
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,87.97,67.01
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,116.85,90.63
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,145.99,114.34
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,154.28,121.13
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,162.63,128.0
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,171.99,135.71
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,181.42,143.49
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,171.3,135.39
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,161.16,127.28
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,132.02,103.67
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,103.07,80.03
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,92.97,71.88
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,83.0,63.78
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,123.65,97.7
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,166.16,133.03
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,99.4,78.02
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,36.25,25.14
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,67.48,51.71
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,100.78,80.01
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,85.67,67.44
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,70.55,54.73
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,56.45,42.8
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,42.75,31.0
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,30.64,20.37
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,18.54,9.72
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,10.19,1.17
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.77,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,9.26,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,25.54,16.04
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,41.04,30.6
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,59.51,47.41
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,77.72,63.72
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,95.38,75.57
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,115.05,91.42
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,135.58,107.86
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,156.94,124.92
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,173.96,138.53
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,195.02,155.36
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,251.81,199.95
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,314.1,248.76
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,336.04,265.88
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,356.64,281.74
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,380.84,299.77
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,404.93,317.45
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,472.86,369.7
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,544.68,423.91
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,528.6,410.34
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,507.88,393.62
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,577.78,446.9
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,658.52,506.4
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,812.28,624.15
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,956.51,724.62
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,974.99,735.45
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,990.09,745.45
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,997.48,750.45
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,1001.3,753.3
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,999.88,752.24
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,1004.09,755.11
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,995.04,749.85
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,982.48,742.52
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,962.27,729.59
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,938.91,714.68
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,909.36,695.63
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,877.04,674.69
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,628.66,496.46
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,362.57,288.51
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,326.23,262.06
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,290.24,234.28
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,267.68,217.21
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,244.56,199.32
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,212.81,173.8
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,181.45,148.09
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,147.41,119.74
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,114.22,91.48
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,155.07,123.84
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,174.62,133.78
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,98.6,59.53
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,21.14,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.91,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.7,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,8.79,1.85
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,13.89,6.64
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,20.39,12.63
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,26.9,18.58
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,34.35,23.96
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,41.8,30.32
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,63.26,48.45
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,84.38,66.01
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,119.93,95.5
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,155.64,124.75
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,172.39,138.1
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,189.59,151.81
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,138.71,109.81
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,85.83,65.98
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,120.44,94.41
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,155.21,122.66
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,157.72,124.49
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,160.26,126.41
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,231.92,184.38
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,305.08,242.68
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,324.49,257.83
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,351.24,278.81
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,314.71,249.85
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,284.61,225.92
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,282.62,224.35
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,280.51,222.69
