Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,255.23,202.59
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,229.75,182.27
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,338.57,270.01
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,442.07,351.86
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,321.22,256.43
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,193.52,153.57
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,226.56,180.88
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,260.19,208.47
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,307.17,247.35
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,342.63,276.91
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,511.9,419.53
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,654.29,537.19
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,597.78,493.0
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,542.01,449.38
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,545.01,454.78
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,543.95,456.0
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,464.88,390.49
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,397.84,333.66
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,329.9,276.05
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,266.98,221.29
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,190.88,154.41
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,130.56,100.6
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,70.53,43.49
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,11.44,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,19.91,5.73
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,35.25,24.6
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,47.98,36.78
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,54.99,43.45
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,61.72,49.59
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,68.2,44.44
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,108.61,61.48
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,165.46,115.93
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,199.95,154.85
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,251.91,189.67
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,340.53,258.39
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,396.97,308.01
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,454.84,357.73
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,513.28,406.28
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,569.47,451.66
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,623.62,493.58
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,678.08,534.42
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,727.49,571.2
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,775.4,605.2
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,818.24,634.56
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,854.35,658.97
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,889.01,681.87
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,920.94,702.71
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,948.98,721.28
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,974.01,737.81
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,992.58,750.55
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,1007.74,761.17
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,1017.92,768.6
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,1024.56,773.84
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,1024.12,775.49
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,1020.09,774.86
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,1017.54,775.76
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,1002.38,768.03
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,981.53,755.31
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,957.5,740.44
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,925.39,720.2
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,890.73,698.02
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,850.78,671.52
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,813.37,646.61
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,762.38,611.52
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,710.67,575.29
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,651.63,533.29
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,593.08,489.36
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,525.68,436.2
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,460.82,383.45
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,387.43,322.35
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,317.31,262.1
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,235.73,190.68
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,164.93,127.81
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,84.36,54.1
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,12.87,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,22.3,8.75
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,33.25,23.0
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,44.79,34.01
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,53.04,41.82
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,62.02,50.06
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,80.49,54.05
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,128.74,80.0
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,168.47,106.87
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,220.66,149.8
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,278.36,203.12
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,335.16,255.57
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,399.58,312.84
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,466.82,370.7
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,522.55,418.24
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,578.65,464.89
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,635.48,511.48
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,692.14,557.09
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,741.78,596.05
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,787.28,630.1
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,827.96,659.65
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,870.32,690.31
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,900.31,711.79
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,932.01,734.58
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,960.81,753.82
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,979.66,765.9
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,997.87,780.1
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,1012.69,792.02
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,1030.14,805.96
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,1035.12,811.09
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,1034.66,811.9
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,1030.56,810.25
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,1026.41,808.71
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,1009.69,798.17
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,989.19,784.46
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,965.48,768.48
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,932.79,746.12
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,897.56,721.79
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,856.97,694.78
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,818.96,669.38
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,768.9,632.99
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,717.87,595.34
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,598.84,500.8
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,485.02,407.22
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,424.38,357.13
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,367.16,308.73
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,347.19,291.77
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,321.24,267.84
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,241.1,196.44
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,171.37,133.69
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,88.47,58.32
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,12.87,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,21.19,9.25
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.6,21.8
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,42.63,32.3
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,47.54,37.09
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,52.23,41.49
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,72.59,45.23
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,123.38,72.47
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,177.09,113.22
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,234.8,162.69
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,296.9,218.5
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,357.63,273.48
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,416.75,326.02
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,476.72,377.74
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,534.43,426.78
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,592.18,474.36
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,648.11,519.6
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,702.85,562.84
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,752.52,601.2
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,800.42,635.57
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,844.8,665.75
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,886.96,693.96
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,923.35,720.27
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,956.8,744.54
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,985.71,765.66
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,1011.35,784.58
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,1030.21,799.24
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,1045.44,811.52
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,1056.42,820.94
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,1063.63,827.85
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,1063.06,829.38
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,1058.66,828.32
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,1048.86,821.89
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,1035.32,812.86
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,1014.85,801.15
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,990.99,786.98
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,960.06,766.09
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,926.26,743.01
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,886.13,714.65
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,850.7,689.71
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,800.73,653.65
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,749.54,616.25
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,691.28,572.72
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,633.0,528.39
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,569.23,476.68
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,504.76,422.97
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,431.2,360.83
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,362.18,300.5
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,282.67,229.49
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,211.92,165.01
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,129.32,87.92
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,42.16,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,12.87,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,21.14,10.06
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,30.94,21.3
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,39.62,29.61
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,44.68,34.41
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,49.49,38.77
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,72.29,43.33
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,123.68,71.15
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,177.52,111.46
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,239.01,162.82
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,296.69,213.56
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,356.68,266.22
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,415.82,316.9
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,475.74,366.64
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,533.32,413.32
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,590.87,458.45
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,645.77,499.6
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,698.47,537.91
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,747.73,573.85
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,795.29,606.25
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,838.01,633.68
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,878.21,659.14
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,913.27,682.23
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,945.47,703.41
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,975.75,723.96
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,1003.05,742.6
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,1022.09,755.33
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,1037.57,765.93
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,1049.22,773.37
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,1057.12,778.51
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,1057.47,779.79
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,1054.03,778.83
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,1043.81,774.16
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,1029.93,767.2
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,1008.95,756.51
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,984.61,743.59
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,955.19,726.21
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,922.85,706.68
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,883.24,681.5
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,848.31,659.38
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,800.14,627.44
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,750.51,593.98
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,693.21,554.96
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,635.77,514.83
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,570.85,465.12
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,510.32,416.92
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,438.55,358.61
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,370.95,301.5
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,290.83,232.08
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,219.48,168.62
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,138.14,94.27
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,62.27,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,21.98,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,12.39,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,20.6,10.21
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,29.35,19.89
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,37.61,27.75
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,42.34,32.2
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,46.82,36.23
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,72.06,41.72
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,124.12,70.53
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,178.58,111.76
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,240.19,163.54
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,297.7,213.98
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,357.52,266.01
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,416.38,315.93
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,476.1,364.81
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,533.7,410.81
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,592.33,455.83
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,646.32,495.52
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,699.47,533.27
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,748.91,566.85
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,796.58,596.81
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,840.19,624.23
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,881.42,649.8
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,917.43,671.49
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,950.53,691.1
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,979.1,708.56
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,1004.42,724.0
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,1023.47,735.56
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,1038.92,745.04
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,1049.64,750.29
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,1056.62,753.39
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,1057.39,756.73
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,1054.37,757.93
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,1045.41,754.14
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,1032.72,748.16
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,1013.08,737.87
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,990.03,725.45
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,961.65,710.3
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,930.22,692.93
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,891.04,670.14
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,849.56,645.5
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,808.98,619.88
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,760.09,588.04
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,703.41,550.66
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,646.45,512.18
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,581.88,464.8
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,521.29,418.21
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,448.97,361.02
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,380.7,304.79
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,300.97,237.66
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,229.72,175.55
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,147.02,101.02
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,70.69,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,25.2,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,13.34,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,22.3,11.9
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,31.43,21.6
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,40.07,29.71
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,44.68,34.09
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,49.06,38.07
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,76.39,44.16
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,128.77,73.61
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,183.59,115.39
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,245.76,167.88
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,303.88,218.97
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,364.25,271.75
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,423.23,322.14
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,483.27,371.85
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,541.28,418.79
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,600.25,464.87
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,654.46,505.58
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,707.96,544.57
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,757.52,579.73
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,805.22,611.48
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,848.3,639.01
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,888.93,664.62
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,925.66,688.13
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,959.46,709.6
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,986.49,726.59
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,1010.09,741.43
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,1029.18,752.71
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,1044.65,761.74
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,1052.14,766.57
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,1055.83,769.21
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,1056.13,769.1
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,1052.69,766.78
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,1039.33,759.14
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,1022.56,749.53
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,1002.04,739.02
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,986.84,732.02
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,953.23,712.22
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,917.12,690.73
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,876.55,665.95
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,833.93,639.4
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,786.45,608.98
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,734.32,574.64
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,673.17,534.25
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,608.26,489.64
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,536.28,434.8
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,466.62,379.77
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,393.29,321.39
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,328.64,267.53
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,253.35,202.88
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,186.61,144.25
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,98.07,68.06
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,19.9,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.82,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,23.99,13.7
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,32.12,22.35
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,39.81,29.65
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,44.44,33.96
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,48.82,37.87
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,77.91,44.7
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,129.96,74.51
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,185.36,117.01
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,243.26,165.61
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,304.5,218.44
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,364.04,269.81
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,409.76,310.24
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,452.91,346.83
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,521.55,401.19
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,593.1,456.54
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,645.93,497.17
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,697.46,536.09
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,710.79,543.63
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,709.8,540.54
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,714.09,542.42
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,711.81,539.32
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,739.95,559.39
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,766.96,578.28
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,791.09,595.27
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,813.81,611.29
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,758.07,569.95
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,705.85,530.9
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,651.16,492.21
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,604.98,458.77
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,528.74,403.54
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,463.71,355.49
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,490.62,377.02
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,530.66,407.41
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,540.33,416.58
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,548.56,424.97
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,547.66,426.09
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,544.69,425.78
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,554.7,435.27
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,547.96,432.47
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,533.26,423.89
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,514.82,412.29
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,579.77,466.03
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,621.62,500.68
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,564.09,456.74
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,506.62,411.96
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,433.84,353.55
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,365.42,296.51
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,290.75,232.18
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,223.21,172.26
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,140.82,99.15
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,64.37,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,23.04,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.22,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,24.73,14.58
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,32.82,22.98
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,40.47,30.23
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,43.4,33.03
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,46.25,35.57
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,77.28,42.84
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,129.56,73.35
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,188.07,118.62
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,246.11,167.76
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,304.07,218.88
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,364.05,271.3
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,422.8,321.86
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,482.04,371.27
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,540.82,418.47
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,596.8,461.99
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,650.36,501.72
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,702.81,539.31
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,751.3,573.44
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,797.92,604.32
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,839.35,631.31
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,877.99,656.21
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,913.36,678.76
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,945.85,699.32
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,971.69,715.5
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,994.16,729.57
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,1012.16,740.85
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,1026.66,750.01
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,1035.6,756.59
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,1040.9,761.05
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,1039.52,761.4
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,1034.48,759.62
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,1022.95,753.79
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,1007.99,745.88
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,987.03,734.11
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,971.33,725.88
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,939.34,706.72
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,904.72,685.79
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,864.69,662.15
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,822.61,636.66
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,772.85,604.02
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,725.39,572.45
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,668.18,532.68
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,612.68,493.36
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,546.37,442.81
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,481.56,391.65
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,410.93,335.11
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,344.61,279.92
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,269.61,215.56
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,200.81,155.24
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,112.4,79.83
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,24.76,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,15.04,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,29.16,18.5
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,46.22,34.7
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,62.81,49.92
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,78.94,64.37
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,89.94,74.0
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,114.8,85.33
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,148.86,108.58
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,186.22,138.42
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,224.09,169.92
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,260.96,201.53
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,291.24,227.18
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,313.15,245.64
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,331.54,260.58
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,374.83,294.26
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,421.04,329.78
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,505.1,394.81
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,604.72,470.19
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,685.63,531.91
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,775.01,598.01
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,817.74,626.5
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,858.67,653.88
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,756.5,577.4
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,619.93,471.54
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,634.12,483.04
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,647.79,493.1
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,732.8,556.53
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,819.42,619.36
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,772.49,584.99
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,731.87,555.46
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,704.63,536.47
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,663.15,507.26
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,649.4,498.79
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,634.51,489.28
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,668.67,516.75
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,686.27,532.16
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,648.34,505.51
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,609.87,478.45
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,627.28,495.25
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,651.32,516.2
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,707.2,563.37
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,737.36,587.67
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,681.93,549.05
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,626.35,509.94
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,562.91,461.12
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,503.45,413.54
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,434.24,356.49
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,369.05,300.86
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,293.38,235.27
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,225.54,174.88
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,145.98,104.64
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,73.19,10.16
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,26.24,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,16.07,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,29.98,19.36
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,46.65,35.09
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,62.87,49.99
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,79.61,65.17
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,95.86,79.63
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,121.04,92.6
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,152.35,115.37
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,188.25,143.4
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,223.9,172.41
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,254.07,199.67
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,275.36,218.77
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,292.56,232.99
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,308.62,245.62
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,291.91,232.21
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,270.84,214.95
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,277.53,220.0
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,282.67,223.76
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,275.58,217.87
