Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,267.96,211.6
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,321.86,254.26
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,375.19,296.03
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,527.33,417.65
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,689.0,543.5
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,490.12,389.03
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,273.77,215.62
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,211.88,166.8
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,149.82,116.99
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,343.24,273.83
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,538.85,427.58
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,353.45,281.75
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,163.74,128.52
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,611.61,500.81
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,996.97,794.47
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,987.57,786.94
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,965.97,772.06
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,940.01,754.04
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,910.89,733.69
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,872.93,706.81
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,832.79,678.14
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,786.92,644.96
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,739.43,610.13
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,683.32,567.66
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,630.22,526.58
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,565.08,473.52
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,501.93,420.84
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,430.24,360.33
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,362.9,301.74
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,283.34,231.21
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,211.49,166.64
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,133.69,97.45
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,64.23,14.94
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,22.37,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.48,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,28.73,18.59
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,37.26,27.08
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,45.99,35.3
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,64.15,51.72
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,86.72,71.85
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,115.34,83.77
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,152.91,109.42
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,187.85,129.6
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,248.51,175.33
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,304.59,226.04
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,366.03,280.99
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,422.69,330.89
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,480.25,380.2
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,535.44,427.0
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,590.53,472.51
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,644.68,516.41
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,697.99,558.76
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,745.48,595.06
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,791.16,628.22
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,832.33,658.13
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,871.08,686.18
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,905.94,710.13
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,937.94,731.86
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,963.73,749.41
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,986.23,764.65
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,1004.37,777.26
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,1019.06,787.57
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,1027.29,793.92
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,1031.92,797.93
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,1030.84,799.32
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,1026.15,798.26
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,1012.73,791.05
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,996.05,781.53
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,984.05,774.74
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,959.97,759.23
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,927.61,737.91
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,892.8,714.62
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,853.37,686.97
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,811.97,657.64
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,766.81,625.34
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,717.15,589.15
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,660.91,548.12
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,604.91,505.18
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,541.56,453.94
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,480.08,402.94
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,410.28,343.54
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,344.78,286.28
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,265.96,216.94
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,199.39,157.24
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,127.02,93.05
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,57.12,17.23
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,21.3,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,19.17,3.4
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,36.78,25.54
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,54.26,42.0
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,68.7,55.43
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,82.37,67.92
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,95.52,79.68
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,113.07,79.87
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,148.38,101.25
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,196.23,145.29
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,227.55,176.53
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,276.51,212.2
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,353.01,274.25
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,418.97,332.13
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,488.87,392.35
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,546.78,442.02
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,602.09,488.54
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,655.81,532.09
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,709.86,574.89
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,758.2,613.35
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,802.24,646.42
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,843.51,677.17
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,882.36,706.01
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,916.31,731.49
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,947.47,754.93
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,971.2,773.1
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,991.53,788.88
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,1009.4,802.78
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,1023.94,814.34
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,1037.83,825.57
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,1039.02,827.53
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,1037.82,829.11
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,1033.08,828.2
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,1017.71,818.03
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,999.12,805.53
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,983.32,794.92
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,958.29,777.37
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,922.82,751.96
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,885.34,724.9
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,843.98,694.56
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,800.99,662.74
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,751.31,625.33
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,700.9,586.05
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,641.75,539.98
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,579.56,490.51
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,518.38,439.85
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,458.93,389.53
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,387.66,327.95
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,321.53,269.52
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,250.24,205.94
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,186.44,148.4
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,112.16,82.97
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,50.9,18.63
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,18.64,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,14.81,2.73
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,30.36,20.43
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,37.27,27.4
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,43.84,33.7
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,46.2,36.03
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,48.51,38.15
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,89.94,50.13
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,147.96,88.54
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,202.62,133.02
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,260.98,184.81
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,308.88,234.6
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,342.62,269.79
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,387.37,309.75
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,427.37,344.34
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,480.07,388.51
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,538.36,436.86
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,552.32,447.18
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,554.31,446.97
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,678.36,550.69
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,817.2,661.77
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,826.47,666.69
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,824.67,661.07
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,895.62,717.13
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,967.59,770.49
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,993.97,789.86
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,1016.97,807.0
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,1035.02,820.61
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,1049.51,831.76
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,1056.01,837.2
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,1058.79,840.08
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,1057.78,840.13
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,1053.11,837.64
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,1043.71,831.81
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,1030.7,823.45
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,1009.83,809.16
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,985.71,792.54
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,964.59,778.41
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,932.15,755.73
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,891.64,726.67
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,848.98,695.79
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,800.58,660.31
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,750.87,623.4
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,693.61,580.87
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,639.52,539.64
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,575.07,486.64
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,512.35,433.82
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,440.84,372.25
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,373.49,312.66
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,295.62,243.12
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,225.84,179.71
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,146.24,108.97
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,78.17,34.95
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,27.49,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,18.76,6.22
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,36.33,25.7
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,50.71,39.36
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,64.62,52.31
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,79.0,65.32
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,92.79,77.51
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,121.56,87.41
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,153.59,107.9
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,197.62,143.86
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,243.77,183.55
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,290.01,225.17
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,328.67,259.6
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,370.03,294.72
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,411.07,328.75
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,461.77,370.02
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,519.38,416.27
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,562.61,449.59
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,605.79,482.17
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,646.85,513.8
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,687.37,544.63
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,769.52,610.33
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,856.14,676.84
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,850.08,670.38
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,831.07,652.89
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,834.32,655.71
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,834.48,656.09
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,826.42,649.9
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,807.15,635.62
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,867.3,683.63
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,917.53,724.14
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,908.68,718.65
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,897.23,711.53
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,949.16,756.14
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,985.35,784.52
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,964.16,770.05
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,940.0,753.66
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,910.48,733.26
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,883.4,714.66
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,843.67,687.49
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,802.2,658.69
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,757.97,626.2
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,712.1,592.09
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,644.28,539.64
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,577.69,486.25
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,508.93,429.71
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,443.52,374.72
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,370.85,312.5
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,308.97,258.06
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,243.06,199.56
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,183.84,146.23
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,113.38,84.29
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,56.88,26.8
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,21.0,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.95,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,5.09,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,9.26,2.35
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,15.29,7.92
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,21.32,13.49
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,28.3,19.81
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,35.28,26.03
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,42.73,30.97
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,50.2,37.23
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,53.47,39.87
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,56.75,42.49
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,66.57,50.59
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,76.4,58.65
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,118.33,93.33
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,159.96,127.36
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,173.31,137.99
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,186.94,148.87
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,278.59,223.28
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,374.53,300.07
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,484.39,390.05
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,605.7,488.2
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,737.16,598.18
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,880.02,712.38
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,915.57,738.49
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,948.52,762.9
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,974.31,782.1
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,996.82,798.93
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,1015.33,812.68
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,1030.53,824.08
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,1036.93,829.26
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,1039.76,831.96
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,1038.48,831.75
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,1033.71,829.09
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,842.86,681.51
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,627.89,505.99
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,817.29,664.63
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,968.21,785.16
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,729.56,597.87
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,478.76,390.0
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,561.99,462.42
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,634.96,525.39
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,687.28,572.53
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,730.81,611.01
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,672.57,565.65
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,614.73,518.99
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,547.74,463.77
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,483.23,409.39
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,408.43,345.22
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,342.66,287.21
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,267.29,220.21
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,200.67,160.28
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,123.31,92.29
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,61.91,31.96
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,22.59,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,8.58,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,24.09,11.73
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,37.88,27.24
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,52.21,40.77
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,66.06,53.65
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,68.92,56.35
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,74.6,61.33
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,107.26,69.52
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,155.41,98.96
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,205.69,139.91
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,260.57,188.22
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,316.11,238.89
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,373.96,291.37
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,407.06,324.1
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,419.28,336.16
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,467.57,376.06
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,521.55,420.03
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,562.71,452.86
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,603.34,484.68
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,637.1,510.42
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,669.07,534.34
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,727.08,579.25
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,787.2,625.12
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,806.84,638.89
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,823.66,650.61
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,843.8,665.96
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,862.21,680.02
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,891.57,702.6
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,919.11,723.82
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,917.66,723.43
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,913.54,721.25
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,989.32,783.25
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,1041.23,822.2
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,1030.82,816.04
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,1016.92,807.69
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,920.75,738.27
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,807.15,650.52
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,729.83,590.58
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,643.48,522.69
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,645.51,528.69
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,655.19,540.17
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,622.22,515.83
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,586.98,489.4
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,455.57,381.15
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,337.24,281.57
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,302.4,253.25
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,267.2,223.97
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,225.08,188.24
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,185.11,153.69
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,207.32,170.82
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,216.45,173.58
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,142.27,107.57
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,73.83,41.07
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,27.22,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.81,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,19.5,9.01
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,34.67,24.58
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,53.5,41.99
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,72.07,59.03
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,86.28,71.96
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,102.48,86.39
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,119.3,95.45
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,139.31,112.19
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,143.02,115.12
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,145.07,116.62
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,165.83,133.3
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,187.35,150.54
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,238.76,191.87
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,296.96,238.46
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,347.58,278.83
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,401.35,321.58
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,477.51,382.76
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,563.04,450.79
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,669.06,537.81
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,789.31,633.82
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,830.91,662.87
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,870.6,690.64
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,904.33,716.28
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,935.42,740.07
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,960.59,759.87
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,982.62,777.47
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,1000.83,791.43
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,1015.75,803.12
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,1025.26,811.01
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,1031.31,816.52
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,905.0,721.42
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,758.57,603.42
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,761.53,607.91
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,762.31,610.38
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,870.25,700.43
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,955.0,767.01
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,923.86,744.91
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,895.13,725.01
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,855.51,697.87
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,814.06,669.06
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,763.37,631.56
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,712.12,593.18
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,593.61,497.75
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,490.6,412.5
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,430.98,363.49
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,373.68,315.38
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,305.41,257.46
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,252.63,211.47
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,198.01,163.06
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,147.86,118.13
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,90.59,67.74
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,44.32,24.26
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,17.48,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,12.39,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,21.47,10.91
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,33.12,23.17
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,39.44,29.4
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,45.45,35.11
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,48.56,37.96
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,52.65,41.53
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,100.9,56.61
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,154.14,92.78
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,213.11,141.59
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,271.0,192.96
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,328.83,245.67
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,388.44,299.47
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,447.23,350.94
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,506.74,401.38
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,565.07,450.18
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,620.4,495.35
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,674.07,537.28
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,727.03,577.51
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,774.83,612.33
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,820.65,644.51
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,862.03,673.46
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,900.75,700.33
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,935.22,724.06
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,966.72,745.62
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,992.32,763.05
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,1014.55,778.2
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,1032.35,790.81
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,1046.58,801.1
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,1054.71,805.77
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,1059.14,808.05
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,1058.34,808.47
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,1053.84,806.52
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,1042.19,799.76
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,1027.01,790.69
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,1006.87,780.13
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,983.46,767.21
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,952.62,747.41
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,919.04,725.51
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,887.27,704.74
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,845.91,676.65
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,798.08,643.36
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,749.01,608.62
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,693.16,569.27
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,637.17,528.78
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,576.79,480.87
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,515.5,430.81
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,446.53,373.49
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,381.28,317.37
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,307.13,251.78
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,240.25,191.28
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,163.73,123.29
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,98.26,59.38
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,34.83,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,6.67,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,13.34,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,21.82,11.59
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,31.98,22.25
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,37.91,28.05
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,43.55,33.37
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,46.74,36.26
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,52.38,41.18
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,99.91,55.18
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,152.33,90.41
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,210.67,137.74
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,267.83,186.94
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,324.96,236.91
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,383.87,287.55
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,441.53,335.36
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,499.81,381.85
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,557.42,427.28
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,611.99,469.19
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,663.75,506.96
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,714.09,542.59
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,761.32,575.97
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,806.71,606.82
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,847.3,634.27
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,885.37,659.97
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,919.82,684.51
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,951.43,707.29
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,976.38,725.17
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,998.05,741.02
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,1015.84,753.07
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,1030.22,763.05
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,1037.16,769.01
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,1040.51,772.82
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,1039.74,772.8
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,1035.4,770.63
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,1024.09,764.06
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,1009.43,755.45
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,989.42,742.81
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,974.86,733.94
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,741.53,572.09
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,496.94,386.9
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,443.05,347.96
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,377.91,298.69
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,453.61,361.33
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,518.92,413.86
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,467.36,374.66
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,416.77,336.31
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,369.26,299.43
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,323.57,263.18
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,276.51,225.56
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,230.93,188.02
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,224.17,180.6
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,216.32,169.77
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,145.1,108.56
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,85.69,53.29
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,29.5,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.43,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.77,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,8.79,1.45
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,14.82,7.37
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,23.18,15.09
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,31.55,22.78
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,40.87,31.16
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,50.19,39.39
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,63.73,48.83
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,77.1,59.94
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,73.55,56.73
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,69.83,53.42
