Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,83.87,64.94
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,97.6,76.05
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,133.22,104.73
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,169.04,132.97
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,174.78,137.11
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,180.6,141.41
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,181.74,141.75
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,182.83,142.07
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,218.71,169.92
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,255.19,197.67
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,244.39,188.9
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,233.29,180.18
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,242.52,187.43
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,251.83,194.64
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,407.55,313.6
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,572.17,432.94
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,556.17,421.22
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,547.58,416.13
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,507.17,387.44
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,465.63,357.49
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,434.81,336.1
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,403.45,313.79
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,393.33,307.03
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,382.94,299.92
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,427.0,335.27
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,470.47,369.73
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,449.98,354.93
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,429.06,340.01
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,412.89,329.43
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,395.94,318.09
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,371.46,300.01
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,357.55,290.02
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,251.37,204.34
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,153.72,123.55
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,141.08,113.63
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,128.46,103.42
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,107.17,85.85
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,86.08,68.12
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,66.85,51.58
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,47.49,34.72
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,31.22,20.39
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,15.77,6.13
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,8.1,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,22.75,12.98
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,37.42,27.16
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,55.48,43.75
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,73.3,59.97
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,90.58,75.46
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,108.07,90.81
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,129.57,100.15
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,173.02,130.69
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,193.69,150.63
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,210.48,167.27
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,246.82,196.25
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,282.9,225.09
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,316.19,251.42
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,350.54,278.26
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,324.82,257.86
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,289.91,229.68
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,399.71,316.05
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,520.49,407.96
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,599.47,468.61
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,689.26,536.27
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,679.05,525.44
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,664.02,511.39
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,670.9,516.65
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,675.69,520.19
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,700.74,538.57
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,725.39,556.44
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,783.14,600.27
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,849.88,649.38
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,856.41,654.22
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,860.75,658.16
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,875.35,669.66
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,887.45,679.41
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,819.92,629.33
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,741.65,571.7
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,728.59,565.82
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,713.6,557.97
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,598.88,472.03
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,475.2,377.07
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,530.53,424.74
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,590.95,474.65
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,532.68,430.36
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,476.14,387.14
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,400.28,327.6
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,339.02,278.5
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,252.26,207.26
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,163.38,132.91
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,130.13,105.22
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,104.64,83.63
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,80.76,63.15
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,57.3,42.86
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,37.76,25.76
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,18.56,8.4
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,9.27,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,12.06,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,29.44,18.65
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,46.41,35.05
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,63.28,50.67
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,79.72,65.68
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,85.61,70.93
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,97.79,75.64
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,134.53,99.87
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,172.98,130.97
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,192.51,149.5
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,208.91,165.26
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,215.33,170.86
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,218.95,173.84
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,240.88,190.84
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,263.29,207.91
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,294.3,231.52
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,326.47,255.66
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,418.94,325.57
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,521.43,400.03
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,558.02,425.48
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,595.1,451.58
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,600.95,454.97
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,606.3,458.2
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,597.4,452.11
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,586.05,444.18
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,613.35,465.11
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,640.82,485.8
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,648.61,491.86
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,655.55,497.53
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,660.94,502.39
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,665.4,506.66
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,694.6,529.58
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,734.8,559.77
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,725.48,554.1
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,714.59,547.78
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,697.41,536.73
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,678.68,524.61
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,588.81,459.15
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,514.12,403.54
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,483.37,381.65
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,452.21,358.96
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,505.5,403.8
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,537.53,431.6
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,460.85,371.97
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,388.99,315.58
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,326.96,266.97
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,277.28,227.05
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,234.57,192.32
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,194.16,158.66
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,152.59,123.1
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,113.22,88.94
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,70.13,51.77
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,35.41,21.16
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,16.27,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,5.24,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,10.19,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,26.22,16.15
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,41.59,30.79
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,59.54,47.22
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,77.3,63.3
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,91.1,75.6
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,108.07,85.94
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,112.74,89.3
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,108.96,86.48
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,116.32,92.12
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,123.58,97.58
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,99.26,77.27
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,73.61,55.91
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,145.04,114.16
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,216.1,170.44
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,294.2,231.14
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,379.92,296.32
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,468.69,363.84
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,569.56,438.81
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,592.85,454.27
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,614.03,468.6
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,677.58,514.49
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,749.33,564.62
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,613.79,464.94
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,457.07,347.43
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,664.32,503.82
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,875.84,651.01
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,851.58,631.09
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,823.75,611.59
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,855.96,635.6
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,886.42,657.7
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,891.51,661.8
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,894.06,664.61
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,828.9,619.91
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,752.83,567.65
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,752.81,571.07
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,761.77,579.69
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,719.57,552.19
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,688.05,531.97
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,618.36,481.98
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,551.08,432.87
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,365.12,291.06
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,181.9,144.0
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,418.97,342.55
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,592.19,480.63
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,541.71,440.98
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,490.74,401.36
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,422.04,345.79
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,358.18,292.52
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,294.09,237.73
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,234.99,185.61
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,162.76,123.07
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,104.06,69.68
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,45.15,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,5.24,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,10.19,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,28.34,18.08
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,45.6,34.3
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,62.65,49.97
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,80.29,65.98
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,96.28,80.25
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,113.56,90.23
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,73.28,55.49
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,17.63,9.43
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,125.87,95.0
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,251.14,193.66
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,299.59,232.19
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,353.66,276.19
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,375.31,296.26
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,384.4,304.48
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,425.95,337.16
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,468.33,369.99
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,473.17,372.9
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,471.76,370.73
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,413.8,325.34
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,349.73,274.59
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,347.91,273.07
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,341.85,268.1
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,292.08,229.36
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,241.37,189.59
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,212.2,166.62
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,182.73,143.2
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,205.52,161.44
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,228.49,179.65
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,194.62,152.72
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,160.62,125.59
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,96.25,73.64
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,32.68,21.47
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,111.9,86.74
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,192.93,152.2
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,217.59,171.96
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,242.55,192.02
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,327.1,259.94
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,402.33,319.21
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,306.99,244.4
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,204.99,163.08
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,147.18,116.79
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,90.6,70.44
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,74.04,56.92
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,57.68,43.37
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,50.67,37.61
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,43.67,31.78
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,36.68,25.95
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,29.69,20.04
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,23.18,14.4
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,16.68,8.7
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,11.11,3.74
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,5.55,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.77,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.91,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.7,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,8.79,1.78
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,13.89,6.59
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,21.32,13.4
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,28.76,20.19
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,36.21,26.91
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,43.66,31.84
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,94.32,74.33
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,142.99,114.13
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,162.55,129.64
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,182.65,145.59
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,224.29,178.07
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,275.08,217.88
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,323.93,255.54
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,382.47,300.66
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,374.47,294.29
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,360.93,283.16
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,406.16,317.97
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,454.18,354.33
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,402.26,313.78
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,345.17,269.08
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,279.81,218.67
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,214.55,167.56
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,174.1,135.56
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,133.14,102.76
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,115.35,88.51
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,97.5,74.13
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,138.3,107.13
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,179.49,140.02
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,202.81,158.5
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,226.31,177.1
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,225.12,176.2
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,223.87,175.35
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,225.54,176.85
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,227.21,178.38
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,359.34,283.27
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,484.59,379.18
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,487.08,381.28
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,475.54,373.76
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,391.97,310.11
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,322.8,256.48
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,227.12,181.2
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,128.8,101.49
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,195.13,157.37
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,255.34,207.08
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,203.35,164.66
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,146.97,118.28
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,123.43,99.09
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,100.49,80.0
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,78.59,61.35
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,56.76,42.53
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,38.96,26.95
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,21.35,11.24
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,10.66,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,3.34,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,6.48,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,15.29,7.32
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,24.12,15.62
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,35.29,25.86
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,46.47,36.03
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,58.59,46.79
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,70.24,54.2
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,116.67,90.94
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,170.41,132.14
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,206.51,157.74
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,252.61,192.5
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,291.92,224.54
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,332.41,257.15
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,396.26,306.2
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,484.55,375.15
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,501.0,388.24
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,495.53,383.07
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,534.72,411.85
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,574.47,440.13
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,556.35,425.61
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,528.81,404.08
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,445.37,342.34
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,357.47,275.63
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,522.31,402.28
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,696.35,528.98
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,835.25,634.86
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,965.39,726.46
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,982.18,737.35
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,995.76,747.41
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,933.63,707.13
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,849.46,644.57
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,940.28,716.45
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,1007.58,763.1
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,997.19,757.43
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,983.47,750.22
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,964.09,738.42
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,941.69,724.59
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,921.7,712.76
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,890.87,693.21
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,853.61,670.21
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,814.32,645.37
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,769.63,615.14
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,723.63,583.38
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,670.78,545.87
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,620.35,509.01
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,383.44,317.89
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,149.6,120.7
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,125.76,101.32
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,102.47,81.83
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,190.35,155.66
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,246.35,197.12
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,175.7,134.38
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,114.67,79.26
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,50.43,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.38,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.62,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,11.58,4.25
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,18.54,10.75
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,26.9,18.46
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,35.28,26.12
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,44.6,34.53
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,53.92,40.72
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,66.53,51.35
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,78.97,61.7
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,90.31,71.02
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,101.71,80.29
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,118.49,93.96
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,135.36,107.57
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,148.75,118.0
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,162.32,128.51
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,191.21,151.56
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,220.71,174.89
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,256.76,203.25
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,293.62,231.96
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,328.42,258.9
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,364.46,286.6
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,376.64,295.1
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,388.81,303.65
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,399.03,311.35
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,409.22,319.07
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,394.13,307.47
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,378.35,295.41
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,421.4,328.86
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,465.25,362.58
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,505.4,393.93
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,545.9,425.47
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,548.37,428.02
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,550.31,430.4
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,621.51,487.18
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,691.09,541.95
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,646.71,509.57
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,614.43,486.22
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,599.07,476.4
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,582.16,465.28
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,572.54,459.38
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,548.47,442.46
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,529.81,430.15
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,508.31,415.36
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,468.28,384.44
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,428.28,353.12
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,298.27,246.21
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,181.02,147.56
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,153.58,125.06
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,126.73,102.55
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,94.88,75.26
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,69.3,53.11
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,47.75,34.35
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,26.25,15.42
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,12.99,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.38,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.62,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,10.65,3.52
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,16.68,9.2
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,24.11,16.08
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,31.55,22.92
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,39.47,30.03
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,47.39,35.17
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,64.66,49.77
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,81.63,63.9
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,92.09,72.42
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,102.6,80.9
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,111.83,88.24
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,121.08,95.55
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,141.14,111.42
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,161.42,127.24
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,173.9,136.91
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,186.65,146.79
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,188.32,147.87
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,189.93,148.96
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,242.98,190.59
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,296.94,231.98
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,341.6,265.35
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,385.96,298.01
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,433.2,333.6
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,481.9,369.95
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,488.85,375.27
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,495.55,380.72
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,526.18,404.3
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,557.14,427.93
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,606.94,466.14
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,646.87,497.07
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,640.45,493.34
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,632.98,489.15
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,553.1,429.9
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,460.18,359.77
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,412.31,323.9
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,364.44,287.35
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,337.4,266.96
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,310.32,246.29
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,280.96,223.73
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,263.53,210.44
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,308.54,248.18
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,340.29,274.99
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,255.09,206.64
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,166.23,133.85
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,128.11,102.68
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,90.62,71.47
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,76.63,59.84
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,62.65,48.01
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,49.74,36.94
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,37.15,26.0
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,25.98,16.23
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,14.83,6.34
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,7.41,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,11.91,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,19.64,6.36
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,30.14,20.23
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,40.22,29.94
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,47.33,36.71
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,52.94,41.95
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,43.35,33.34
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,48.33,35.79
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,53.46,40.05
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,58.6,44.26
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,103.07,81.37
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,146.1,116.57
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,122.05,96.36
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,96.73,75.25
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,107.76,84.14
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,118.83,92.98
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,128.13,100.32
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,137.48,107.67
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,150.0,117.39
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,162.76,127.23
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,199.53,156.37
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,236.83,185.53
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,235.0,183.83
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,233.08,182.22
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,306.38,239.28
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,387.05,300.55
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,453.97,350.61
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,522.8,401.23
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,548.75,420.67
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,584.57,447.41
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,585.59,448.9
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,585.86,450.1
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,474.33,367.14
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,373.17,290.09
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,364.03,283.96
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,354.66,277.3
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,350.79,275.3
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,346.77,273.18
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,325.45,257.05
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,292.37,231.69
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,295.65,234.93
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,287.06,228.76
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,243.32,194.4
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,211.2,169.02
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,183.92,147.27
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,157.09,125.65
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,143.75,115.09
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,130.5,104.46
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,110.43,88.11
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,90.48,71.56
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,186.43,152.03
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,251.23,200.29
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,178.96,136.89
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,119.97,84.55
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,53.88,14.16
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.86,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,5.55,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,12.97,5.53
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,20.4,12.44
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,29.69,20.99
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,39.0,29.48
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,48.79,38.29
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,58.59,44.7
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,63.73,48.94
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,68.88,53.13
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,74.96,58.07
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,81.06,62.97
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,99.3,77.97
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,117.5,92.77
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,135.1,106.73
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,152.84,120.64
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,165.68,130.72
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,178.79,140.99
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,194.12,153.01
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,209.68,165.15
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,246.18,193.77
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,283.31,222.48
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,344.39,269.0
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,405.88,314.71
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,447.8,345.97
