Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,490.99,377.95
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,579.03,443.84
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,664.0,505.86
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,674.07,513.11
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,683.27,520.39
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,747.81,569.25
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,802.61,610.56
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,756.37,577.53
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,708.76,543.61
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,774.95,597.32
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,849.1,655.1
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,743.73,577.77
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,652.99,509.85
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,696.56,547.94
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,745.99,588.99
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,749.06,595.79
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,751.09,601.94
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,655.11,529.01
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,570.39,463.39
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,502.81,411.9
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,448.29,369.32
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,356.42,294.64
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,264.17,218.22
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,226.34,187.23
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,189.92,156.63
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,222.16,182.76
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,239.01,192.61
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,171.01,132.42
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,113.17,81.05
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,52.09,17.09
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,4.29,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,8.33,0.06
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,18.54,10.43
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,28.77,19.97
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,40.41,30.7
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,52.07,41.35
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,64.25,52.2
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,76.3,59.77
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,83.38,65.59
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,90.41,71.29
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,126.12,100.76
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,162.15,130.05
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,163.11,130.46
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,163.52,130.47
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,182.46,145.52
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,201.86,160.83
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,264.13,210.42
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,331.52,263.22
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,383.87,303.41
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,439.29,345.52
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,458.99,360.31
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,478.67,375.19
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,577.71,452.85
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,685.89,535.51
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,708.14,551.08
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,728.96,566.08
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,790.38,614.07
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,859.82,667.18
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,896.23,694.83
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,931.27,721.71
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,998.51,775.15
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,1046.27,809.87
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,987.4,769.37
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,907.95,709.28
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,906.99,710.01
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,902.89,708.1
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,869.25,684.35
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,833.78,659.27
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,559.4,448.81
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,273.43,217.57
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,432.44,349.49
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,572.68,462.4
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,539.91,437.58
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,506.11,412.29
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,597.88,491.59
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,658.23,543.8
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,601.05,498.78
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,544.19,452.75
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,481.29,400.37
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,419.38,347.32
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,350.52,287.15
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,286.87,229.85
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,213.79,164.62
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,150.96,107.6
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,68.02,26.38
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,11.91,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,20.77,9.04
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,34.52,24.1
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,47.85,36.6
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,61.42,49.09
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,74.48,60.92
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,86.0,71.01
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,107.06,79.3
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,122.4,76.51
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,171.48,105.16
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,200.15,144.83
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,204.48,161.6
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,237.18,187.17
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,272.05,214.18
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,365.6,284.51
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,512.34,396.4
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,541.45,418.98
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,558.66,431.34
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,567.44,436.66
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,565.15,432.95
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,608.41,464.93
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,653.19,497.23
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,667.21,505.32
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,678.55,511.61
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,729.25,548.95
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,786.6,590.03
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,801.61,599.93
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,814.69,608.95
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,845.34,631.3
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,874.68,652.58
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,961.52,719.24
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,1029.06,764.98
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,1028.08,765.24
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,1023.62,764.04
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,1013.24,760.0
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,999.53,753.7
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,980.07,743.4
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,957.55,730.89
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,935.75,718.7
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,903.28,698.83
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,865.99,676.29
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,826.65,651.84
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,781.22,621.25
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,734.55,589.34
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,684.79,554.16
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,632.14,515.56
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,572.15,469.22
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,513.51,422.67
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,449.5,370.9
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,388.6,320.04
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,320.54,261.39
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,258.12,206.18
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,186.05,143.01
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,127.09,90.85
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,63.96,27.84
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.58,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,5.24,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,10.19,1.76
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,20.87,12.37
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,31.57,22.26
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,44.15,33.76
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,56.45,44.91
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,69.32,56.28
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,82.2,64.29
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,96.96,76.51
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,111.84,88.69
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,132.54,105.53
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,153.54,122.45
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,150.49,119.58
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,146.93,116.33
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,182.03,144.59
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,217.98,173.29
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,259.4,206.15
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,299.81,237.96
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,306.93,242.74
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,313.69,247.26
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,363.87,286.55
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,415.99,326.94
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,579.46,457.65
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,756.87,594.9
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,800.42,627.58
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,843.84,660.58
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,825.51,646.4
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,802.94,629.08
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,767.54,601.32
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,734.71,575.07
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,681.09,534.19
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,634.53,498.06
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,650.35,511.59
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,665.19,524.27
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,636.12,502.42
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,606.31,480.0
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,697.49,555.47
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,782.33,624.89
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,649.21,520.25
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,521.09,417.64
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,495.86,400.03
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,469.84,381.38
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,504.7,412.51
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,520.96,428.69
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,467.72,386.27
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,415.91,344.59
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,317.68,263.28
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,228.65,188.41
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,196.7,162.07
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,165.5,135.81
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,230.7,190.15
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,270.16,218.2
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,199.13,154.57
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,137.11,98.99
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,72.27,34.42
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,14.55,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,5.24,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,10.19,1.94
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,20.4,12.0
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,30.64,21.46
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,43.21,32.94
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,55.64,44.19
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,68.52,55.68
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,81.41,63.85
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,91.95,72.56
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,102.53,81.18
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,130.76,104.09
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,159.44,127.01
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,190.33,151.53
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,222.52,176.96
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,236.36,187.65
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,250.12,198.22
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,289.04,228.71
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,333.14,262.94
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,362.61,284.94
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,392.97,307.42
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,469.62,366.67
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,551.61,428.9
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,620.95,481.78
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,693.57,536.55
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,816.33,633.7
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,937.78,721.51
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,917.04,706.78
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,876.08,672.48
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,952.99,735.18
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,1015.14,779.84
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,1024.58,786.78
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,1030.58,791.73
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,1030.59,795.62
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,1027.09,797.12
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,1018.6,793.54
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,1006.69,787.53
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,988.01,776.05
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,966.19,762.29
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,938.94,744.75
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,908.95,725.04
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,880.26,705.55
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,842.09,678.81
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,794.77,645.06
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,746.43,610.1
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,694.23,572.47
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,644.28,535.63
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,492.59,411.14
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,355.51,296.08
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,307.34,256.22
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,261.61,217.41
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,265.41,218.86
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,252.02,203.61
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,183.01,142.41
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,124.25,90.43
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,65.8,33.46
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,10.94,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,20.43,9.95
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,37.49,26.87
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,54.25,42.29
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,69.34,56.13
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,85.49,70.67
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,101.99,85.06
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,121.05,95.66
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,148.69,116.09
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,174.95,135.66
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,205.82,160.6
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,231.03,180.81
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,262.11,205.22
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,300.42,235.33
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,330.77,258.79
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,361.46,282.13
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,425.51,331.55
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,495.6,385.12
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,533.64,412.93
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,572.2,440.85
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,640.79,492.74
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,716.23,548.7
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,736.6,561.26
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,754.06,571.92
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,856.85,650.5
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,958.13,719.29
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,984.06,736.37
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,1006.82,752.07
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,1024.39,764.4
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,1038.55,774.6
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,1047.23,781.31
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,1052.33,785.79
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,1052.34,787.03
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,1048.74,786.01
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,1038.54,780.69
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,1024.85,773.13
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,1006.32,762.33
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,984.56,749.36
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,955.8,731.53
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,924.25,711.76
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,887.88,689.98
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,849.28,666.22
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,811.17,641.13
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,765.05,609.71
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,712.16,573.32
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,658.8,535.81
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,599.7,490.61
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,543.46,445.9
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,478.56,393.67
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,416.4,341.95
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,346.91,282.14
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,283.05,225.62
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,212.04,163.26
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,150.71,108.79
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,81.93,43.48
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,21.09,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,14.3,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,23.46,12.51
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,33.42,23.32
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,42.98,32.29
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,49.04,38.02
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,53.71,42.33
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,82.1,67.43
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,118.78,93.92
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,144.1,113.07
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,171.66,134.21
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,194.18,151.94
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,216.45,169.34
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,269.46,208.77
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,334.04,257.6
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,368.3,283.83
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,396.66,304.96
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,463.86,356.5
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,545.51,418.32
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,545.54,416.27
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,533.17,404.9
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,605.28,459.78
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,686.86,520.05
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,751.55,566.97
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,819.27,615.61
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,882.49,662.33
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,940.31,700.54
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,900.33,673.98
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,839.19,627.29
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,858.63,642.24
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,876.3,655.26
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,890.55,666.31
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,902.65,675.99
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,905.86,679.91
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,906.49,682.22
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,968.33,731.02
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,1004.46,756.93
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,985.41,747.69
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,963.25,736.64
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,935.18,720.2
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,904.39,701.57
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,875.5,684.11
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,837.18,660.03
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,790.3,629.6
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,742.32,597.4
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,690.38,561.37
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,640.57,525.92
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,580.0,478.65
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,521.03,431.37
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,456.68,379.07
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,395.33,327.57
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,327.18,268.44
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,264.82,212.99
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,193.81,150.58
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,135.25,98.73
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,74.34,41.37
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,16.55,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,14.62,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,28.53,16.75
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,39.35,28.59
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,50.71,39.36
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,57.66,45.99
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,64.3,52.11
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,68.32,55.72
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,90.87,59.89
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,142.96,96.07
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,184.83,133.06
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,227.76,163.31
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,287.89,211.23
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,342.46,261.01
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,402.53,314.87
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,457.46,363.87
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,513.5,412.79
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,567.55,459.05
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,621.54,504.25
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,672.96,545.56
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,723.47,585.23
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,769.18,621.05
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,814.12,654.45
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,855.45,684.92
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,894.79,713.76
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,880.87,702.15
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,848.13,671.83
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,869.09,688.21
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,888.25,703.09
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,899.16,711.04
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,907.61,717.23
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,991.83,786.71
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,1056.89,835.03
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,1056.14,836.8
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,1051.86,836.33
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,1041.07,829.98
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,1026.87,821.18
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,967.18,778.09
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,905.1,732.8
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,882.86,717.73
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,857.21,699.89
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,813.07,666.84
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,767.66,632.67
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,710.38,588.15
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,653.62,543.35
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,630.89,528.53
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,602.24,508.22
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,466.85,394.48
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,344.15,289.52
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,297.0,249.4
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,252.57,210.96
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,208.04,172.0
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,165.59,134.28
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,116.79,91.19
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,77.66,56.59
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,42.9,23.64
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.53,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,11.13,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,22.26,12.02
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,39.23,28.53
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,55.97,44.04
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,71.29,58.14
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,87.73,73.03
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,103.52,87.08
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,122.14,97.57
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,136.89,99.45
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,182.74,126.63
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,230.28,170.52
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,275.3,212.49
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,326.68,253.05
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,401.66,315.58
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,459.64,366.4
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,514.62,413.61
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,567.75,459.02
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,620.72,503.28
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,672.27,545.72
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,723.47,587.13
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,768.62,622.04
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,811.98,654.12
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,852.34,683.88
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,890.57,711.9
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,923.02,735.32
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,952.7,756.64
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,979.02,775.46
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,1002.38,792.13
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,1019.74,804.46
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,1033.79,814.48
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,1042.46,820.97
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,1047.64,825.08
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,1046.77,824.69
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,1042.37,821.89
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,1031.53,814.84
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,1017.37,805.51
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,997.88,792.13
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,975.28,776.56
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,952.24,760.97
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,918.66,737.55
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,880.89,710.71
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,841.07,682.21
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,792.78,647.19
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,746.79,613.6
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,693.89,575.13
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,640.86,535.02
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,579.79,485.9
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,520.29,436.99
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,455.4,382.36
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,393.73,329.18
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,324.85,268.91
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,259.96,211.07
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,191.91,150.6
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,133.78,99.06
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,71.59,42.48
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,17.99,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,6.67,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,11.6,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,23.12,12.91
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,40.07,29.34
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,56.8,44.81
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,72.05,58.82
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,88.48,73.63
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,104.24,87.59
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,122.97,98.0
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,148.77,115.61
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,188.28,144.7
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,221.62,170.01
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,266.51,205.72
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,304.79,238.3
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,342.82,270.22
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,395.31,312.64
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,453.42,359.76
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,523.34,416.86
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,610.0,486.86
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,621.08,493.88
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,616.72,488.05
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,700.83,555.87
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,793.16,626.94
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,812.03,636.99
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,817.09,635.41
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,820.32,636.16
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,818.86,633.42
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,805.58,622.68
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,783.56,605.73
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,792.71,612.84
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,800.2,618.6
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,863.93,667.21
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,919.73,709.62
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,977.78,756.18
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,1013.14,781.11
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,1004.61,775.67
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,992.75,768.32
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,981.91,761.38
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,959.21,746.2
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,932.85,728.93
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,903.67,709.64
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,672.35,537.49
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,436.49,348.66
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,447.76,360.77
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,454.91,368.68
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,481.78,393.52
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,499.76,410.86
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,517.46,427.57
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,526.31,436.01
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,463.22,383.91
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,402.91,332.94
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,336.73,275.92
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,275.62,221.78
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,207.63,161.92
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,147.47,108.64
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,85.55,52.12
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,24.56,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,13.0,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,25.78,15.22
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,35.66,25.54
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,45.14,34.53
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,51.72,40.75
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,56.7,45.34
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,79.21,65.4
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,114.56,91.87
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,129.83,93.96
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,184.2,127.01
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,228.44,169.45
