Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,263.17,203.14
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,315.1,240.69
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,399.73,307.53
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,453.92,354.13
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,508.76,400.08
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,561.1,443.02
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,613.11,484.55
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,666.04,525.28
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,718.08,564.42
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,763.07,596.54
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,806.17,626.64
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,845.21,653.97
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,881.8,679.48
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,914.38,701.81
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,944.17,722.18
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,968.74,739.34
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,990.17,754.44
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,1006.93,766.45
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,1020.36,776.32
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,1028.4,782.66
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,1032.97,786.8
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,1032.52,787.99
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,1028.58,786.91
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,1018.13,781.62
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,1004.29,774.44
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,879.12,687.42
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,728.88,572.1
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,837.99,662.49
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,904.48,713.59
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,868.59,689.21
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,837.1,668.43
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,791.49,636.84
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,744.67,603.91
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,575.15,472.93
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,417.36,343.89
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,486.8,404.72
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,529.53,441.67
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,467.26,389.63
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,407.6,338.67
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,342.55,281.96
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,282.24,227.94
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,213.91,167.28
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,154.38,114.01
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,90.66,55.99
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,35.55,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,12.71,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,14.19,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,27.5,16.75
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,40.93,30.14
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,55.1,43.35
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,69.11,56.23
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,82.6,68.41
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,93.53,77.95
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,116.3,86.78
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,155.85,117.72
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,180.23,140.41
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,209.86,152.82
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,281.25,204.22
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,338.28,255.09
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,392.73,303.36
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,428.16,336.48
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,447.63,353.65
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,515.58,409.22
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,605.28,481.55
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,617.3,487.73
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,612.12,479.84
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,634.62,495.51
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,652.49,507.15
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,756.67,590.05
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,866.97,670.38
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,899.21,691.34
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,928.78,710.94
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,953.69,727.26
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,975.62,741.55
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,993.03,753.2
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,1007.23,762.78
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,1011.62,765.86
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,1012.57,766.82
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,1011.75,767.6
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,1007.57,766.19
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,1000.48,762.92
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,989.99,757.42
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,970.9,746.4
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,948.79,733.26
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,826.95,648.18
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,682.95,538.34
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,596.2,473.64
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,501.46,401.04
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,482.37,388.68
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,461.34,374.23
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,484.45,395.69
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,499.12,409.93
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,314.17,259.13
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,135.16,108.28
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,116.5,93.28
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,97.91,77.93
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,202.96,166.97
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,275.46,222.85
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,208.42,162.98
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,148.63,109.71
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,87.93,55.19
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,33.55,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,12.01,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,12.96,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,25.73,15.43
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,34.42,24.44
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,43.48,32.94
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,48.01,37.29
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,52.3,41.24
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,80.22,66.05
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,125.52,98.11
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,156.58,118.95
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,189.25,142.29
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,228.59,173.4
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,272.87,209.52
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,313.23,243.89
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,353.92,278.07
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,416.64,327.56
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,507.3,400.26
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,559.82,443.59
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,613.4,486.73
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,615.31,486.08
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,598.25,469.54
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,692.91,546.11
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,800.2,627.69
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,840.05,655.29
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,877.7,681.6
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,909.89,703.68
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,939.35,723.81
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,964.99,741.83
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,987.67,757.9
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,1004.84,770.08
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,1018.74,780.15
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,1028.29,787.36
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,1034.38,792.34
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,1033.96,792.99
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,1030.02,791.38
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,1021.08,786.89
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,1008.71,780.11
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,990.05,768.54
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,968.24,754.81
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,941.46,737.89
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,911.89,718.87
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,875.58,694.77
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,837.09,668.8
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,800.11,643.66
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,755.33,612.26
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,704.0,576.26
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,652.14,539.1
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,595.37,494.98
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,541.1,451.05
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,479.03,399.53
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,419.38,348.58
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,353.02,290.78
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,291.54,235.74
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,223.74,175.33
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,164.49,122.05
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,100.21,64.07
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,42.38,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,15.18,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,8.34,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,16.69,8.11
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,29.72,20.42
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,42.56,32.28
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,57.12,45.58
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,71.54,58.59
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,86.23,71.48
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,101.2,80.46
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,111.69,89.0
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,122.11,97.38
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,147.54,117.88
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,173.84,138.91
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,179.48,143.19
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,184.68,147.11
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,174.77,138.51
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,164.11,129.37
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,183.43,144.73
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,203.17,160.34
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,178.0,139.88
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,152.11,118.85
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,222.06,174.9
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,292.98,230.69
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,260.51,204.87
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,227.32,178.56
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,291.56,229.3
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,361.78,283.84
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,291.47,228.9
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,225.3,176.78
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,348.8,274.47
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,470.77,368.41
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,606.32,474.74
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,744.13,580.21
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,661.75,517.53
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,588.27,461.08
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,567.54,446.37
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,546.13,430.87
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,538.93,426.62
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,530.87,421.68
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,384.64,307.35
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,244.11,194.38
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,265.03,212.2
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,296.79,238.54
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,353.84,287.35
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,417.15,340.6
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,557.97,462.27
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,652.94,544.65
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,594.91,498.23
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,539.86,453.01
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,477.99,400.99
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,418.58,349.69
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,350.46,289.94
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,287.82,233.67
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,219.85,172.73
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,160.59,119.43
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,94.88,61.39
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,36.03,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,13.85,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,7.41,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,14.83,6.61
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,25.99,17.15
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,37.16,27.48
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,50.51,39.68
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,63.4,51.33
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,77.01,63.32
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,90.74,71.69
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,102.22,81.12
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,113.73,90.48
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,119.28,94.78
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,124.72,98.97
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,125.23,99.07
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,125.61,99.09
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,145.42,114.84
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,165.5,130.64
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,190.72,150.72
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,216.39,171.02
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,243.3,192.22
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,270.73,213.7
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,291.15,229.51
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,311.86,245.49
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,368.16,288.77
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,425.32,331.96
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,397.98,310.51
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,369.31,288.19
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,373.92,291.83
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,378.41,295.35
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,469.22,365.96
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,562.14,436.78
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,621.01,482.33
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,670.93,521.24
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,690.81,537.89
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,720.72,561.96
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,633.8,496.64
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,558.02,438.54
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,579.62,458.46
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,599.36,476.8
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,559.26,446.55
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,519.18,416.15
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,494.32,397.87
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,468.87,378.95
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,623.82,510.62
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,738.6,606.7
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,687.6,569.3
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,636.42,530.33
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,578.47,483.94
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,521.62,437.39
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,458.51,384.39
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,398.3,332.63
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,327.78,271.27
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,266.9,217.02
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,200.62,158.47
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,143.33,107.82
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,79.9,52.43
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,26.73,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,11.2,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,16.68,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,32.41,21.24
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,45.51,34.25
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,55.78,44.01
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,63.71,51.45
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,71.26,58.33
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,88.67,73.65
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,121.25,96.87
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,138.54,110.6
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,156.02,124.54
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,182.53,145.17
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,216.93,172.26
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,228.57,181.66
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,238.77,189.67
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,294.77,232.94
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,352.53,276.86
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,370.31,289.86
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,383.29,299.02
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,435.03,337.41
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,492.55,379.08
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,534.18,409.41
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,577.67,440.84
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,674.7,513.33
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,781.97,590.82
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,816.79,615.67
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,850.72,640.53
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,927.02,698.54
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,994.28,743.32
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,1011.55,757.04
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,1025.56,769.06
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,1033.26,776.84
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,1037.52,782.32
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,1037.33,786.27
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,1033.68,787.87
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,1023.6,784.53
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,1010.18,778.84
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,991.54,768.48
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,969.81,755.84
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,941.78,738.84
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,918.6,725.11
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,882.36,700.24
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,843.98,673.69
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,800.09,642.8
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,754.74,610.51
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,703.11,572.65
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,653.52,535.74
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,596.13,490.89
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,539.62,445.66
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,477.44,395.4
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,417.79,345.67
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,350.57,287.7
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,288.46,232.76
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,219.81,172.36
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,158.6,118.23
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,96.65,63.81
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,42.07,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,15.1,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,15.92,0.0
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,29.65,18.96
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,39.8,29.17
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,49.53,38.34
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,56.12,44.53
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,62.4,50.24
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,65.29,52.68
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,91.58,57.98
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,136.33,83.24
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,185.4,120.06
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,235.35,161.81
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,288.54,207.83
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,342.03,254.93
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,400.89,305.49
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,454.2,350.08
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,508.41,394.0
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,560.45,435.7
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,612.25,476.04
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,661.2,512.52
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,709.16,547.29
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,752.97,579.17
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,795.74,608.49
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,833.75,634.65
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,869.56,659.23
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,901.71,681.25
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,931.29,701.54
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,955.4,718.17
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,976.62,732.95
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,993.43,745.27
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,1007.13,755.63
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,1016.19,762.99
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,1021.95,768.27
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,1020.86,770.16
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,1016.42,769.92
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,1006.65,764.72
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,993.63,757.39
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,983.81,752.03
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,962.01,738.43
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,934.37,721.1
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,904.1,701.78
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,867.72,677.95
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,829.3,652.43
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,785.62,622.76
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,743.74,594.04
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,692.04,558.31
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,640.12,520.92
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,582.44,476.63
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,525.8,431.98
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,463.37,381.84
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,403.68,332.47
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,337.89,276.28
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,274.74,221.13
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,208.64,163.13
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,151.2,112.55
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,91.86,61.04
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,36.24,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,13.95,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,6.48,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,12.97,5.2
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,22.73,14.31
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,32.49,23.27
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,43.67,33.46
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,54.86,43.54
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,66.66,54.01
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,78.3,61.14
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,88.32,69.37
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,98.38,77.52
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,129.14,102.42
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,160.19,127.05
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,185.77,147.07
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,212.25,167.66
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,242.41,191.02
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,269.55,211.82
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,305.0,239.0
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,341.91,267.03
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,367.97,286.1
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,394.65,305.51
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,436.22,336.78
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,479.61,369.08
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,536.45,411.6
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,595.21,455.0
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,598.87,457.08
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,601.16,458.52
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,597.31,455.66
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,592.2,451.91
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,622.79,474.99
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,653.42,497.8
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,661.77,504.51
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,669.24,510.82
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,643.51,492.29
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,616.76,473.12
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,632.54,486.83
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,646.98,499.35
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,581.57,451.26
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,504.26,393.78
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,456.23,358.26
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,408.56,322.29
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,342.04,271.1
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,266.33,211.64
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,234.99,187.24
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,204.0,162.71
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,182.43,145.9
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,161.12,129.07
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,145.69,116.71
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,130.45,104.38
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,112.97,90.07
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,95.48,75.55
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,78.49,61.24
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,61.47,46.69
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,116.29,90.74
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,149.47,112.49
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,91.19,61.7
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,36.27,0.29
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,14.02,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,14.91,0.0
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,29.63,19.18
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,38.6,28.29
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,47.22,36.48
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,58.05,46.44
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,76.44,62.94
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,91.84,76.37
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,107.64,85.73
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,124.53,99.39
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,141.86,113.2
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,157.04,124.89
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,172.49,136.69
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,203.94,161.28
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,231.88,182.89
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,257.73,202.84
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,284.38,223.29
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,329.46,257.86
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,377.14,294.01
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,393.4,305.26
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,409.21,316.22
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,438.63,337.91
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,468.87,359.97
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,510.42,390.62
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,552.57,421.4
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,578.88,440.12
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,605.5,459.08
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,582.06,441.25
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,549.63,417.29
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,519.01,395.16
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,487.01,371.76
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,500.96,382.03
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,514.76,391.88
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,533.3,406.25
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,551.51,420.36
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,574.65,438.36
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,585.39,447.55
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,555.57,426.57
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,525.33,405.3
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,516.17,400.16
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,505.94,394.08
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,467.99,367.06
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,418.62,331.12
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,376.09,299.14
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,334.24,267.14
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,276.46,221.65
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,220.58,176.92
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,204.93,165.01
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,188.97,152.53
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,163.56,132.13
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,133.25,107.27
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,231.8,189.6
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,295.76,237.5
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,227.19,177.26
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,165.88,123.42
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,102.92,69.12
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,48.13,5.53
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,17.25,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,14.09,0.0
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,28.02,17.9
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,36.25,26.21
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,44.86,34.27
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,48.92,38.16
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,52.78,41.7
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,56.72,45.09
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,82.53,64.44
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,106.43,84.12
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,130.47,103.6
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,154.46,122.27
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,179.42,141.5
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,208.11,163.74
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,233.05,182.87
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,254.96,199.73
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,277.32,216.85
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,313.4,244.36
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,351.09,272.81
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,368.11,284.85
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,384.99,296.79
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,432.72,332.52
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,482.69,369.35
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,494.41,377.42
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,505.63,385.35
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,543.16,412.93
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,578.88,438.88
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,602.97,456.34
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,627.11,473.9
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,646.64,488.33
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,665.74,502.52
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,689.62,519.88
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,712.77,536.65
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,737.68,555.61
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,751.34,566.93
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,670.81,509.68
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,601.21,459.28
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,591.47,453.95
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,580.67,447.49
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,505.38,391.85
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,419.23,327.09
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,398.97,312.92
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,378.35,298.08
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,323.11,255.56
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,269.06,213.36
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,223.93,178.27
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,189.4,151.08
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,154.41,122.89
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,120.15,94.92
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,104.19,82.14
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,88.23,69.12
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,219.88,179.6
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,302.28,242.46
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,233.96,182.6
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,173.92,129.73
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,107.36,72.41
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,51.37,9.38
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,18.37,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
