Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.89,0.0
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,29.62,19.18
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,38.2,27.79
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,47.57,36.5
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,39.82,29.92
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,45.53,35.09
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,55.32,43.76
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,65.13,49.8
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,78.85,61.14
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,92.32,72.14
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,108.92,85.41
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,125.6,98.52
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,139.49,109.39
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,153.51,120.27
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,181.79,142.41
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,210.73,164.79
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,210.92,164.52
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,210.91,164.23
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,291.37,225.95
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,376.13,288.62
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,393.97,301.12
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,411.94,314.14
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,424.53,323.2
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,437.07,332.28
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,443.19,336.59
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,448.98,340.72
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,443.83,337.15
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,438.12,333.24
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,440.7,335.57
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,442.99,337.67
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,440.49,336.39
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,437.63,334.87
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,458.82,351.36
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,479.95,367.68
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,470.12,360.99
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,459.91,354.19
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,478.38,369.34
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,496.03,383.75
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,476.85,370.35
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,457.29,356.75
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,406.59,318.75
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,356.56,280.83
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,297.39,235.25
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,230.43,182.63
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,250.49,200.27
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,260.26,209.47
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,329.99,268.94
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,385.86,315.47
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,336.92,275.53
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,291.04,237.7
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,244.4,198.61
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,199.78,160.31
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,152.61,119.66
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,109.5,82.22
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,63.86,43.08
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,24.89,3.62
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,11.45,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.48,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,28.8,18.64
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,37.01,26.9
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,45.69,35.02
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,41.3,31.39
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,51.13,40.25
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,61.86,49.76
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,72.36,56.1
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,89.2,70.03
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,106.13,83.83
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,129.79,102.73
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,153.71,121.49
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,166.26,131.08
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,179.06,140.88
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,186.62,146.27
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,194.19,151.67
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,237.93,185.54
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,282.75,219.55
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,277.41,214.89
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,271.46,210.06
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,325.39,251.04
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,381.85,292.92
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,393.2,300.3
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,404.54,307.98
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,413.98,314.86
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,423.36,321.73
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,618.88,468.91
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,819.42,610.5
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,831.39,616.51
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,841.3,623.34
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,792.91,589.77
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,748.91,558.94
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,789.67,591.31
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,838.07,627.71
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,760.87,572.59
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,693.43,523.87
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,642.2,489.86
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,602.45,463.01
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,562.93,435.37
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,523.39,407.23
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,494.28,386.96
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,464.74,366.0
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,418.22,331.27
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,361.93,288.5
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,303.69,243.02
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,247.49,198.37
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,221.45,178.04
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,195.65,157.53
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,169.8,136.9
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,144.4,116.24
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,114.88,91.55
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,91.46,71.67
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,69.0,52.51
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,47.16,33.76
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,29.87,18.38
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,12.98,0.03
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,6.67,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.48,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,28.81,18.5
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,37.13,26.82
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,43.86,33.25
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,63.4,50.82
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,86.65,71.4
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,97.1,80.32
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,120.21,88.91
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,134.61,87.68
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,174.49,110.14
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,230.29,159.79
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,279.3,203.86
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,326.13,244.51
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,369.75,281.46
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,433.89,331.12
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,521.77,398.77
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,551.61,422.16
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,572.83,437.62
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,644.88,492.15
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,729.32,554.02
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,714.17,539.21
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,679.17,510.27
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,712.33,534.4
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,744.62,557.07
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,778.89,581.09
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,812.36,604.4
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,912.91,679.88
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,1006.64,741.48
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,1024.44,754.35
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,1038.91,765.92
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,1046.48,773.56
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,1050.53,778.92
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,1051.04,781.05
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,1048.01,780.95
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,979.68,737.45
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,893.04,676.85
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,854.61,651.45
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,814.67,624.34
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,749.5,577.56
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,675.32,523.7
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,653.94,510.11
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,630.36,494.48
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,558.14,440.3
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,489.26,387.89
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,433.13,346.41
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,388.6,312.92
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,349.97,283.09
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,311.6,252.9
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,272.96,222.18
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,235.33,191.58
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,197.19,159.57
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,160.34,128.03
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,123.42,96.24
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,88.65,66.04
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,53.63,36.09
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,18.78,3.33
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.53,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,9.73,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,19.48,10.77
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,32.98,23.26
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,46.04,35.14
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,60.95,48.5
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,75.71,61.5
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,90.74,74.51
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,106.13,83.58
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,115.06,90.61
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,123.85,97.45
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,165.65,130.06
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,203.93,159.32
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,211.58,165.09
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,222.61,173.52
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,244.22,189.61
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,262.23,202.7
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,280.2,216.09
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,298.39,229.56
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,350.04,268.4
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,404.14,308.34
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,388.72,296.03
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,371.28,282.69
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,472.78,357.42
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,582.19,434.05
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,582.22,431.85
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,580.77,429.75
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,577.34,426.19
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,566.13,417.39
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,492.67,365.96
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,416.89,312.0
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,413.65,310.64
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,410.09,308.48
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,452.88,340.37
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,495.93,371.81
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,450.33,339.1
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,404.38,306.3
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,382.08,290.62
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,359.57,274.52
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,328.68,252.13
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,287.13,221.42
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,286.43,222.15
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,296.26,230.74
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,255.95,200.15
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,226.66,177.91
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,191.72,150.99
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,157.42,124.09
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,137.15,108.15
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,116.98,92.02
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,102.03,80.16
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,87.08,68.05
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,219.55,178.51
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,303.37,241.52
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,237.29,184.21
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,178.78,133.21
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,114.07,77.91
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,60.58,21.95
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,21.59,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,13.14,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,27.06,17.18
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,33.83,24.09
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,40.25,30.22
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,37.64,28.13
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,47.39,36.92
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,57.66,45.93
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,67.93,52.16
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,103.28,81.43
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,138.32,109.85
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,173.69,137.08
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,216.94,170.52
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,260.9,204.17
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,305.45,238.46
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,321.72,251.1
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,339.11,264.21
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,364.17,283.29
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,389.37,302.27
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,446.86,346.19
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,511.45,394.82
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,544.44,419.05
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,578.08,443.79
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,642.56,491.86
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,711.27,542.1
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,645.96,492.16
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,568.73,433.25
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,598.62,456.11
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,628.87,478.54
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,631.5,480.4
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,633.2,481.82
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,644.37,490.58
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,654.8,498.8
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,652.74,497.98
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,649.68,496.58
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,639.31,490.13
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,627.81,482.94
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,601.34,464.13
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,574.39,444.93
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,507.55,395.31
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,429.63,336.58
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,383.22,301.67
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,337.36,266.57
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,279.06,221.2
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,213.45,169.23
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,188.0,149.22
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,162.88,129.2
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,121.73,95.89
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,81.26,62.62
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,70.76,54.18
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,60.46,45.74
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,50.19,37.1
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,39.94,28.35
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,30.63,20.34
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,21.33,12.25
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,13.9,5.63
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,6.48,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,3.34,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,16.19,1.2
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,31.13,20.58
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,46.87,35.36
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,62.34,49.5
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,78.92,64.49
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,95.18,78.95
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,111.44,93.14
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,132.65,104.1
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,152.18,119.19
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,169.24,133.5
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,204.69,160.46
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,239.38,186.93
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,258.64,203.05
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,269.94,212.36
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,320.3,251.37
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,372.1,291.27
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,393.92,307.79
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,414.62,323.25
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,493.07,383.1
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,583.56,450.48
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,608.98,468.13
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,632.69,484.67
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,680.6,520.25
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,733.01,558.42
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,729.5,553.49
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,723.92,547.37
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,627.76,476.2
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,522.62,397.29
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,599.63,455.07
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,671.34,506.88
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,688.86,519.25
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,705.56,531.46
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,629.26,476.07
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,540.46,411.3
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,623.79,475.3
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,705.57,535.86
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,596.26,456.2
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,487.75,376.0
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,427.81,332.18
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,368.46,287.59
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,372.38,292.65
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,375.42,296.81
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,278.32,221.03
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,176.98,139.95
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,177.34,140.97
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,177.65,141.75
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,148.08,117.92
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,118.94,94.19
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,103.49,81.81
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,88.04,69.2
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,73.1,56.66
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,58.15,43.93
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,44.7,32.3
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,31.58,20.85
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,20.41,10.95
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,9.26,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.77,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,6.01,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,12.04,4.48
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,20.4,12.23
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,28.77,19.91
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,38.07,28.37
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,47.39,36.74
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,57.66,45.73
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,67.93,51.95
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,93.47,73.1
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,118.83,93.79
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,123.59,97.34
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,128.21,100.79
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,149.13,117.42
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,170.41,134.17
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,261.1,205.1
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,358.09,279.24
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,363.74,283.05
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,362.65,281.79
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,446.02,345.98
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,538.91,415.86
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,476.98,367.96
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,403.67,311.11
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,474.85,364.82
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,551.92,421.12
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,572.41,435.48
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,592.88,450.11
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,619.61,469.54
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,646.49,488.97
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,648.05,489.82
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,648.55,490.14
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,688.13,520.13
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,736.8,555.91
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,624.9,475.44
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,509.87,390.92
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,482.76,371.78
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,455.25,351.73
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,444.61,344.65
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,433.6,337.2
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,406.03,316.98
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,378.34,296.53
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,411.35,324.14
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,453.49,358.24
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,350.64,278.49
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,262.39,208.57
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,244.32,195.38
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,226.16,181.77
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,117.78,93.32
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,24.14,14.81
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,21.34,12.52
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,18.55,10.18
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,169.22,138.24
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,287.37,231.93
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,222.63,175.37
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,165.9,125.66
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,107.05,75.03
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,52.97,23.15
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,20.13,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,15.31,1.1
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,30.05,19.68
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,46.45,35.06
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,60.9,48.43
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,76.82,62.9
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,92.45,76.88
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,108.1,90.45
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,126.97,100.53
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,129.2,102.22
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,131.29,104.63
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,173.17,137.83
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,211.84,168.28
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,196.53,156.22
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,180.73,143.51
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,252.33,200.67
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,331.94,263.56
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,323.12,256.23
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,311.21,246.38
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,359.01,283.94
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,409.09,322.88
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,500.69,395.19
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,601.14,473.06
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,642.02,503.24
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,684.23,534.32
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,686.48,534.92
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,686.17,533.73
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,704.45,547.65
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,721.98,560.97
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,742.36,576.72
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,761.88,591.86
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,823.57,640.69
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,892.96,694.38
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,957.38,747.22
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,1009.86,785.77
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,1002.63,781.36
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,992.1,775.0
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,974.09,762.79
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,953.11,748.56
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,928.47,731.73
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,901.02,712.89
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,786.51,628.62
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,670.44,537.1
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,685.11,552.96
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,695.05,564.31
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,595.18,485.67
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,508.67,416.2
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,431.6,354.95
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,369.06,304.11
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,279.42,230.44
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,206.56,169.46
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,173.87,141.78
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,142.36,114.64
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,105.01,82.31
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,74.65,55.8
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,47.22,32.08
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,20.73,7.16
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,10.48,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,6.01,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,12.04,4.5
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,19.47,11.41
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,26.9,18.22
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,35.74,26.26
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,44.6,34.22
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,53.92,42.49
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,63.26,48.21
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,89.63,70.26
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,115.46,91.57
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,128.7,102.21
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,142.02,112.83
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,152.7,121.19
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,163.51,129.63
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,255.49,202.8
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,353.25,279.26
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,375.41,296.29
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,399.39,314.63
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,462.74,364.32
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,533.3,419.05
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,394.9,311.59
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,240.02,188.02
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,479.31,380.28
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,734.24,574.36
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,672.62,524.04
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,600.65,466.43
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,611.56,475.22
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,622.02,483.39
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,653.32,507.6
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,684.49,531.63
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,871.23,681.79
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,1030.99,800.18
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,759.69,600.22
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,443.5,347.31
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,536.27,421.89
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,616.94,485.6
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,770.81,609.97
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,898.18,712.03
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,758.75,603.62
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,618.86,493.05
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,608.15,487.22
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,594.79,478.92
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,484.21,391.54
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,390.73,316.03
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,389.91,318.1
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,385.58,316.97
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,397.46,328.69
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,392.58,326.29
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,413.06,344.32
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,414.55,345.13
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,350.16,289.19
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,291.27,237.04
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,227.71,180.87
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,173.66,132.34
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,115.53,81.44
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,65.94,32.09
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,23.5,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,12.66,0.03
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,26.07,16.33
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,31.99,22.37
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,37.62,27.7
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,60.94,48.63
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,91.61,75.89
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,106.73,89.14
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,127.74,99.98
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,128.23,86.03
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,170.47,106.68
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,226.38,153.42
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,282.94,202.93
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,333.15,251.24
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,378.25,293.38
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,388.41,306.42
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,379.92,300.98
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,440.54,349.49
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,513.45,407.46
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,520.01,411.11
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,521.46,410.32
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,590.34,465.36
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,668.24,526.7
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,766.46,607.38
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,871.59,686.77
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,905.22,710.96
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,936.16,733.48
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,961.98,752.3
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,984.76,769.01
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,1003.93,782.96
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,1019.87,794.7
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,1025.08,799.09
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,1026.76,801.11
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,1028.55,802.86
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,1026.92,802.28
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,1019.36,797.8
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,1008.43,791.0
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,992.27,782.02
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,972.98,770.78
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,947.8,753.92
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,919.85,734.99
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,892.4,716.19
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,855.53,690.2
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,812.97,659.7
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,768.92,627.78
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,719.32,592.19
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,669.06,555.48
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,559.0,465.9
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,453.16,378.01
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,452.42,377.88
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,438.3,365.25
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,372.28,307.84
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,310.99,253.37
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,244.31,194.29
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,183.57,140.04
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,120.93,85.46
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,68.49,34.5
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,24.43,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,17.55,2.24
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,32.76,21.96
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,42.43,31.55
