Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,51.71,40.31
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,57.86,46.09
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,64.43,52.04
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,65.8,53.12
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,90.77,57.38
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,135.6,82.2
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,184.65,118.86
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,234.75,160.79
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,288.13,207.2
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,346.14,258.12
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,401.16,305.95
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,454.54,350.82
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,508.82,394.86
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,560.95,436.68
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,612.84,477.0
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,663.33,514.37
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,711.76,549.13
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,755.91,581.12
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,798.3,610.14
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,837.11,636.45
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,873.69,661.11
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,905.7,683.38
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,935.07,703.9
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,960.32,721.67
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,982.65,737.56
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,1000.09,750.26
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,1014.41,760.99
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,1025.13,769.79
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,1032.5,776.45
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,1032.4,776.77
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,1028.87,774.97
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,1018.48,769.02
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,1004.89,761.04
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,987.06,749.6
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,966.19,736.17
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,827.64,639.33
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,668.86,519.13
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,669.58,524.28
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,677.28,533.34
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,690.38,547.11
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,699.29,557.39
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,680.02,545.51
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,655.59,529.48
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,599.12,486.37
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,543.53,443.09
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,483.4,395.29
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,425.5,347.9
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,361.03,293.87
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,301.07,242.19
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,234.22,184.45
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,177.63,134.7
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,116.62,82.28
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,65.22,33.52
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,23.2,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,17.03,1.98
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,32.67,21.89
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,47.69,36.07
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,63.41,50.44
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,79.38,64.91
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,94.92,78.73
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,107.83,90.0
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,128.66,99.12
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,157.75,120.6
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,184.92,142.84
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,224.9,171.81
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,268.7,204.95
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,318.43,240.91
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,399.13,304.21
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,430.8,333.85
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,447.49,348.66
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,517.67,404.63
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,610.81,477.59
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,662.14,515.59
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,711.95,551.67
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,756.56,583.77
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,799.42,613.21
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,807.15,617.05
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,800.0,607.91
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,870.79,663.06
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,938.79,709.41
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,964.4,726.71
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,987.08,742.47
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,1004.78,754.14
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,1019.29,763.76
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,1027.52,768.32
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,1032.35,770.77
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,1033.26,771.77
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,1030.72,770.65
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,1021.74,765.38
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,1009.4,758.03
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,992.35,749.04
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,972.2,738.0
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,945.71,721.26
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,916.53,702.67
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,888.82,684.71
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,851.73,660.09
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,809.0,631.65
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,764.82,601.85
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,715.14,567.35
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,664.84,531.91
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,610.56,491.51
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,554.98,448.77
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,411.86,335.68
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,285.67,233.12
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,307.46,250.18
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,310.38,248.93
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,245.36,192.26
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,187.45,141.27
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,123.18,86.36
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,70.98,37.1
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,25.28,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.55,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,11.11,3.72
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,18.07,10.23
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,25.04,16.67
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,33.42,24.31
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,41.8,31.88
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,50.66,39.68
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,59.53,45.06
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,72.14,55.54
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,84.44,65.65
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,105.41,82.86
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,126.44,99.91
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,111.44,87.26
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,95.85,74.19
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,145.77,114.66
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,195.82,154.52
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,246.09,194.35
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,294.63,232.46
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,289.75,228.25
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,280.91,221.01
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,303.46,238.6
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,326.39,256.39
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,334.34,262.43
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,342.25,268.49
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,364.92,286.71
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,385.76,303.54
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,383.01,301.42
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,379.92,299.1
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,459.49,361.89
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,540.85,425.17
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,556.83,437.97
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,572.56,450.78
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,637.92,502.89
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,692.64,546.56
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,654.97,517.52
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,616.64,488.07
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,588.79,467.23
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,560.39,445.85
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,663.05,531.74
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,757.19,609.51
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,700.04,564.99
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,633.58,513.47
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,627.67,511.0
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,607.34,497.2
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,649.25,535.15
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,668.11,553.61
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,613.98,511.12
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,561.92,468.83
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,502.17,419.27
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,444.29,370.02
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,382.23,316.12
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,323.62,263.8
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,258.16,205.48
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,199.66,152.59
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,133.9,95.02
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,78.7,42.31
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,28.08,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.85,0.84
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,29.55,19.23
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,37.35,27.09
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,45.56,34.85
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,49.17,38.34
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,52.61,41.51
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,53.44,42.14
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,77.83,46.0
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,124.45,71.47
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,174.86,109.38
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,229.86,156.25
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,283.16,204.01
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,336.82,252.98
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,391.84,302.64
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,445.82,350.63
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,503.83,400.67
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,556.06,445.09
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,607.85,488.12
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,657.32,528.52
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,706.1,567.58
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,751.3,601.97
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,794.7,634.07
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,834.32,663.21
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,871.71,690.61
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,823.83,653.04
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,751.31,591.04
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,870.8,689.22
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,982.43,771.68
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,1000.74,785.17
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,1015.83,796.87
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,1026.1,805.22
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,1032.94,811.23
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,1034.3,813.4
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,1032.16,813.16
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,1024.01,808.65
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,1012.43,801.74
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,996.04,790.72
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,976.46,777.43
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,951.29,760.26
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,923.24,740.93
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,890.33,717.72
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,855.06,692.65
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,813.32,662.61
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,769.96,631.07
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,726.49,600.24
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,676.8,563.95
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,621.1,520.65
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,566.04,475.52
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,507.49,426.38
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,449.31,376.39
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,383.37,318.78
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,322.15,263.97
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,256.27,205.02
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,197.45,151.67
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,132.42,94.58
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,78.33,43.14
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,27.94,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.46,0.54
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.77,18.56
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,36.11,26.01
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,42.01,31.71
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,45.39,34.97
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,48.6,37.94
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,64.52,52.0
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,97.02,66.68
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,126.25,76.73
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,176.07,109.76
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,227.29,153.6
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,281.28,202.09
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,334.93,251.21
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,389.86,300.98
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,448.28,352.62
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,502.92,400.24
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,554.9,444.55
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,606.38,487.36
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,656.16,528.18
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,705.1,567.58
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,750.09,601.4
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,793.26,633.0
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,833.83,662.64
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,872.24,690.57
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,905.77,714.59
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,936.58,736.56
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,963.1,755.41
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,986.63,772.13
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,1005.16,784.72
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,1020.4,795.0
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,1029.82,801.52
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,1035.77,805.71
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,1037.17,806.46
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,1035.05,804.85
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,1028.86,799.29
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,1019.16,791.42
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,1002.62,780.03
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,982.81,766.44
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,958.3,749.92
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,930.79,731.3
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,897.95,710.16
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,862.67,687.1
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,821.81,658.41
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,779.07,628.11
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,731.05,593.28
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,686.62,560.86
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,633.02,521.22
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,579.42,478.75
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,519.68,429.74
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,461.44,380.72
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,398.53,326.72
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,340.16,275.02
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,274.66,217.02
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,215.68,163.7
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,151.07,106.51
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,96.96,53.26
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,34.09,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,12.69,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,26.11,16.28
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,32.03,22.39
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,37.66,27.78
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,40.85,30.84
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,43.88,33.62
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,45.16,34.67
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,74.04,42.52
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,120.68,67.04
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,170.9,104.09
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,222.22,147.3
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,275.9,194.47
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,329.39,242.03
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,388.62,293.34
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,442.32,338.67
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,496.42,382.89
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,547.84,424.52
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,598.72,464.57
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,648.65,503.33
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,698.16,540.96
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,742.91,572.57
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,785.79,602.37
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,824.87,629.35
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,861.63,654.64
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,894.63,676.87
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,924.88,697.2
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,950.83,715.09
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,973.77,731.03
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,991.68,742.77
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,1006.3,752.43
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,1017.04,760.11
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,1024.32,765.64
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,1026.12,766.71
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,1024.38,765.6
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,1017.6,761.79
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,1007.34,755.84
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,991.23,746.08
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,971.86,734.26
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,947.86,719.35
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,920.9,702.45
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,888.0,681.4
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,852.66,658.55
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,812.44,632.06
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,770.39,603.99
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,723.68,572.15
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,675.97,539.09
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,622.85,501.55
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,573.58,464.33
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,515.01,418.07
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,457.86,371.54
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,395.98,319.87
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,337.41,269.25
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,272.59,212.8
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,215.28,161.56
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,150.63,105.1
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,96.93,53.23
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,33.98,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,10.95,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,22.45,13.19
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,27.68,18.53
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,32.64,23.22
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,43.98,33.47
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,70.06,56.61
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,83.98,68.77
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,98.07,77.17
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,125.35,99.18
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,153.87,121.79
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,200.29,152.64
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,269.93,203.57
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,284.57,219.62
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,285.45,222.94
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,344.24,268.01
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,413.81,321.42
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,461.78,358.25
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,513.47,397.56
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,363.73,283.82
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,195.76,151.16
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,267.05,206.95
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,339.71,262.04
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,390.37,300.0
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,442.72,338.86
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,486.85,371.4
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,532.44,404.71
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,419.68,321.11
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,298.08,229.1
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,323.89,249.25
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,349.93,268.97
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,426.21,326.66
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,495.84,378.32
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,541.52,412.81
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,598.14,454.92
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,568.13,433.25
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,525.69,402.94
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,497.17,383.56
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,468.38,363.57
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,427.67,333.61
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,387.07,303.32
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,374.39,294.71
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,361.29,285.62
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,300.19,238.19
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,231.45,183.87
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,216.41,172.87
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,201.33,161.58
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,171.83,137.79
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,142.96,114.27
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,82.81,64.52
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,25.98,16.56
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,21.79,13.01
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,17.61,9.42
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,13.89,6.19
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,10.18,2.93
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.94,0.06
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.7,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.91,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,11.39,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,23.39,14.01
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,29.01,19.76
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,34.35,24.82
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,36.91,27.31
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,39.36,29.57
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,44.94,34.52
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,69.18,38.45
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,117.24,63.4
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,168.86,101.69
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,222.09,146.77
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,283.13,200.27
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,338.4,250.0
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,394.9,300.14
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,449.84,347.38
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,505.08,393.37
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,558.78,437.66
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,612.0,480.36
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,662.86,520.34
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,712.39,558.44
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,758.28,591.55
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,802.31,622.61
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,842.94,650.09
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,881.28,675.74
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,915.44,699.9
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,946.82,722.3
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,973.9,742.23
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,997.91,760.15
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,1016.83,775.08
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,1032.41,787.81
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,1042.59,797.27
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,1049.23,804.35
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,1051.29,806.9
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,1049.76,807.09
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,1041.66,803.12
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,1030.09,796.78
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,1014.54,786.78
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,995.66,774.52
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,970.34,757.96
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,942.13,739.32
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,909.65,718.89
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,874.68,696.42
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,832.79,667.21
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,789.21,636.44
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,740.76,601.44
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,696.03,568.89
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,641.31,528.04
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,586.7,484.55
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,526.35,435.98
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,467.56,387.2
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,405.22,333.35
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,344.97,279.89
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,278.49,220.39
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,218.61,165.94
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,152.76,107.93
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,98.13,55.57
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,34.61,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,12.74,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,26.24,16.28
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,31.72,22.06
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,36.95,27.11
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,40.19,30.22
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,43.27,33.05
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,44.98,34.48
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,73.38,42.21
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,121.65,67.06
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,173.51,105.26
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,226.51,150.0
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,281.64,198.66
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,337.16,248.48
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,398.48,302.21
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,453.25,349.16
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,508.29,394.89
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,561.05,438.28
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,613.24,480.02
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,664.52,520.08
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,715.18,558.72
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,760.95,591.44
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,804.81,622.04
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,844.09,648.19
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,880.67,672.25
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,914.23,695.91
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,945.01,717.65
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,970.23,736.41
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,992.23,753.3
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,1010.48,768.11
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,1025.46,780.74
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,1036.6,791.13
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,1044.28,799.16
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,1045.96,802.37
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,1044.09,803.17
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,1037.66,801.09
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,1027.73,796.51
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,907.19,710.91
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,771.74,605.14
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,768.6,606.1
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,761.61,603.76
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,760.24,606.81
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,758.2,609.19
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,782.8,630.9
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,786.05,635.14
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,743.11,603.82
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,693.81,567.39
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,638.14,525.28
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,582.77,480.94
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,523.04,432.71
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,466.43,385.59
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,402.22,330.26
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,341.66,276.67
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,275.35,217.95
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,215.67,164.17
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,150.11,106.54
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,95.94,55.08
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,33.97,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,13.21,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,27.23,17.14
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,32.67,22.9
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,37.87,27.89
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,40.66,30.61
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,43.33,33.08
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,48.8,37.85
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,71.74,40.77
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,121.09,66.03
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,173.97,105.13
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,227.61,150.95
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,283.59,201.3
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,344.07,256.11
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,400.17,306.94
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,455.54,355.61
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,511.15,403.08
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,564.63,448.35
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,617.46,491.94
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,665.96,529.89
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,711.81,564.69
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,757.34,599.11
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,801.08,630.79
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,841.4,659.99
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,879.55,687.52
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,912.82,711.46
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,943.35,733.44
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,970.08,752.73
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,993.86,769.98
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,1012.66,783.77
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,1028.21,795.38
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,1039.43,804.31
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,1047.21,810.92
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,1049.47,813.49
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,1048.19,813.67
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,1040.4,809.58
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,1029.18,803.12
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,1013.55,793.09
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,994.66,780.77
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,969.31,764.0
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,941.1,745.1
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,845.7,676.85
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,739.17,596.8
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,611.38,495.2
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,472.72,383.09
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,481.84,392.85
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,474.92,389.49
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,329.06,269.82
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,197.3,159.41
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,191.44,155.68
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,183.74,149.94
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,283.41,233.71
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,337.12,274.45
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,270.41,215.12
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,210.56,161.18
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,145.37,103.89
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,91.8,53.46
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,32.53,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
