Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,13.24,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,27.26,17.06
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,33.14,23.27
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,38.75,28.67
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,41.89,31.72
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,44.9,34.49
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,45.78,35.18
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,72.14,41.84
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,120.26,66.23
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,171.87,104.15
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,224.08,148.17
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,278.77,196.56
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,338.59,250.09
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,394.08,299.63
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,448.65,347.44
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,503.55,394.23
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,556.13,438.07
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,608.1,480.23
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,656.31,517.34
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,702.47,551.81
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,747.42,584.73
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,790.54,615.0
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,829.6,642.43
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,866.32,668.07
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,899.21,690.95
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,929.41,711.91
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,955.43,728.94
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,978.47,743.92
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,997.01,757.72
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,1012.37,769.46
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,1022.96,778.81
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,1030.16,785.91
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,1032.4,791.54
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,1031.18,794.77
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,1024.01,792.55
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,1013.46,787.87
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,997.54,778.23
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,978.42,766.31
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,953.42,750.32
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,925.62,732.18
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,893.76,711.71
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,859.53,689.28
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,824.2,664.51
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,780.9,633.45
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,732.91,598.32
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,684.03,562.09
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,629.85,520.68
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,575.86,477.32
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,517.93,430.28
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,460.04,381.99
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,396.37,326.98
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,336.47,273.84
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,270.35,215.2
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,210.97,161.66
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,146.02,104.53
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,92.49,54.18
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,32.77,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,13.72,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,28.28,17.92
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,34.56,24.59
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,40.55,30.37
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,49.66,38.76
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,74.8,61.27
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,89.82,74.43
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,105.08,83.51
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,126.09,100.63
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,148.0,118.24
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,174.97,139.36
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,209.74,166.97
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,223.79,178.44
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,236.95,189.03
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,237.09,188.62
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,239.56,189.97
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,259.04,205.2
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,278.82,220.58
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,309.67,244.7
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,344.53,271.82
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,378.76,298.33
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,414.13,325.55
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,472.14,370.71
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,534.97,419.04
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,582.88,455.97
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,632.63,494.07
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,641.24,500.13
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,648.92,505.64
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,612.13,477.07
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,564.91,440.62
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,594.19,463.57
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,614.93,479.96
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,652.01,509.58
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,688.27,538.44
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,736.12,576.78
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,770.99,605.53
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,665.48,524.14
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,549.77,433.92
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,546.81,433.37
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,542.45,431.47
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,491.33,392.82
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,440.97,354.32
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,416.4,336.05
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,391.27,317.11
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,332.63,270.49
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,285.95,232.95
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,268.97,220.05
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,250.99,206.03
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,254.11,209.98
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,244.87,203.08
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,206.91,170.63
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,170.64,139.13
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,204.73,164.43
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,211.35,162.75
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,145.23,104.56
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,90.43,53.51
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,32.35,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,11.94,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,24.52,14.82
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,29.65,20.33
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,34.57,25.06
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,37.54,27.95
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,44.31,34.09
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,44.79,34.44
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,65.28,36.32
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,114.96,60.98
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,168.08,100.04
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,228.07,151.1
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,284.53,201.98
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,340.49,253.43
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,397.45,305.18
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,453.46,354.51
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,509.76,402.57
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,564.14,448.32
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,617.86,492.17
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,668.36,531.14
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,717.01,567.38
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,762.94,600.82
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,806.9,631.98
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,847.03,660.42
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,884.71,686.97
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,917.6,710.36
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,947.59,731.71
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,973.1,749.96
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,995.48,766.08
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,1013.68,780.11
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,1028.52,791.89
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,1037.95,800.0
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,1043.84,805.75
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,1045.13,808.05
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,1042.85,807.94
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,1035.45,804.6
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,1024.53,798.8
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,1008.73,789.0
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,989.63,776.87
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,965.71,761.48
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,938.72,743.79
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,906.3,722.78
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,871.38,699.72
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,832.03,671.97
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,790.6,642.4
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,742.87,607.52
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,694.06,571.39
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,640.67,531.13
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,591.06,491.61
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,531.94,443.54
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,474.11,395.11
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,409.98,339.34
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,349.42,285.21
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,284.73,226.72
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,225.15,172.0
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,157.63,112.29
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,102.24,59.88
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,36.1,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,11.09,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,22.72,13.21
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,27.95,18.75
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,32.93,23.5
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,46.41,35.7
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,74.75,60.99
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,88.99,73.56
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,103.44,82.14
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,139.9,109.06
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,185.08,141.94
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,217.13,166.05
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,261.65,201.6
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,294.38,231.04
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,316.32,250.67
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,362.88,287.61
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,421.01,333.82
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,505.76,403.48
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,622.4,498.87
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,625.56,499.99
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,611.36,486.08
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,706.8,564.43
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,815.41,648.48
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,856.22,677.68
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,894.55,705.16
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,928.88,729.59
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,960.38,751.92
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,987.13,769.59
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,1010.72,784.97
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,1029.62,798.86
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,1045.18,810.49
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,1055.34,818.69
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,1061.95,824.52
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,1063.99,826.95
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,1062.43,826.95
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,1055.75,823.41
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,1045.51,817.45
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,1029.33,807.03
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,1009.8,794.28
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,985.16,777.84
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,957.52,759.21
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,923.79,735.65
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,887.57,710.18
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,845.71,680.34
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,802.09,648.97
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,758.87,618.82
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,709.13,583.13
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,652.58,540.2
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,596.32,494.95
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,535.38,445.62
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,477.79,397.55
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,411.27,340.14
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,348.8,284.78
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,280.62,223.8
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,219.31,168.18
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,151.35,108.6
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,95.57,56.76
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,38.61,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,14.14,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,28.13,17.65
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,35.65,25.46
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,41.59,31.16
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,45.0,34.47
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,48.26,37.48
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,49.73,38.78
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,68.84,41.04
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,121.47,68.46
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,172.79,105.54
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,225.33,149.46
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,280.61,198.09
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,336.31,248.22
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,393.38,298.91
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,453.0,349.9
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,508.68,396.4
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,562.6,440.95
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,616.01,483.85
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,665.69,522.73
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,713.58,559.3
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,759.51,592.93
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,803.67,623.66
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,844.6,650.84
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,883.3,676.18
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,917.42,699.73
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,948.83,721.39
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,975.54,739.84
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,999.24,756.29
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,1018.4,770.03
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,1034.3,782.13
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,1045.85,791.97
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,1053.95,799.57
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,1055.01,802.45
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,1052.49,802.96
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,1045.42,800.76
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,1034.86,796.1
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,1018.43,786.6
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,998.73,774.8
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,973.47,758.98
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,945.3,740.98
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,911.6,719.71
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,875.49,696.45
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,834.24,667.96
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,796.89,642.12
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,747.88,606.72
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,697.95,570.2
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,642.33,528.35
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,586.96,484.31
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,527.9,436.91
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,468.95,388.22
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,404.26,332.73
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,343.45,279.11
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,276.32,219.85
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,215.97,165.61
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,149.1,107.06
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,93.56,55.63
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,38.14,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,15.08,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,29.11,18.38
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,44.26,32.91
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,59.06,46.5
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,74.49,60.55
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,89.51,74.0
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,104.11,86.83
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,123.57,96.24
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,145.95,113.01
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,167.84,132.51
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,187.74,148.46
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,207.29,164.07
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,238.72,188.92
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,272.09,215.28
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,311.98,246.63
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,351.11,277.31
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,370.04,291.9
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,390.44,307.34
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,446.59,350.36
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,510.25,398.39
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,520.44,405.22
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,528.38,410.37
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,559.25,433.59
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,590.73,457.04
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,615.01,475.07
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,639.3,493.09
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,660.57,508.16
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,681.53,522.98
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,717.93,550.6
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,748.59,574.06
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,776.9,596.76
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,804.09,618.71
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,814.22,628.19
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,831.73,642.94
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,823.14,638.52
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,812.47,632.65
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,821.19,641.91
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,826.48,648.65
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,821.73,648.15
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,813.09,644.8
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,721.19,575.15
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,622.86,499.48
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,603.8,487.16
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,581.8,472.13
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,540.0,440.23
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,497.75,407.59
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,545.35,449.31
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,569.82,471.31
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,510.29,423.1
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,452.54,375.2
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,389.12,320.65
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,329.63,268.16
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,264.65,210.8
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,206.28,158.4
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,142.66,102.57
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,89.17,52.99
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,36.4,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,11.61,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,23.77,13.91
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,29.38,20.01
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,34.72,25.18
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,52.88,41.62
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,86.25,71.41
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,101.89,85.04
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,118.2,94.2
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,136.63,108.78
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,155.6,123.84
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,172.4,137.01
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,189.23,150.12
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,221.39,175.25
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,261.66,206.89
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,291.96,230.18
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,323.48,254.2
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,332.28,260.78
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,339.59,266.08
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,387.35,302.9
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,437.79,341.32
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,469.53,365.15
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,503.63,390.66
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,539.08,416.49
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,575.66,442.9
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,606.7,465.99
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,638.32,489.43
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,660.02,505.69
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,681.45,521.81
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,739.27,566.29
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,792.14,606.93
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,831.36,637.32
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,863.74,663.07
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,874.52,672.68
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,883.04,680.87
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,961.71,745.48
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,1015.56,785.61
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,999.99,776.12
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,981.22,764.71
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,956.83,749.47
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,929.53,732.01
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,896.85,710.01
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,861.8,686.11
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,827.35,662.64
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,784.79,632.76
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,736.78,599.07
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,687.86,564.12
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,633.72,523.15
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,579.67,479.96
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,521.37,432.86
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,463.19,384.54
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,400.16,330.17
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,340.67,277.45
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,274.45,218.73
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,214.81,164.91
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,150.29,107.94
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,96.96,57.77
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,39.89,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.95,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.74,15.43
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,34.41,24.37
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,41.74,31.38
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,60.66,48.52
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,87.72,72.71
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,104.08,86.99
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,121.27,96.7
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,138.83,110.01
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,163.74,129.49
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,198.15,155.76
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,231.68,181.54
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,259.82,204.45
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,288.22,227.36
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,317.31,250.49
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,346.82,273.65
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,369.63,291.32
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,394.53,310.32
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,418.89,328.17
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,446.21,348.02
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,467.92,364.2
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,489.51,380.2
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,507.41,393.5
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,525.08,406.6
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,552.81,427.58
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,581.05,448.86
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,609.93,470.95
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,639.13,493.28
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,674.0,520.39
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,708.96,547.52
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,691.18,534.36
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,671.86,520.19
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,667.68,517.89
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,662.45,514.8
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,670.95,522.91
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,678.08,530.02
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,655.68,513.97
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,632.37,497.28
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,605.55,478.05
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,578.04,458.15
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,552.87,440.05
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,526.77,421.09
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,474.91,381.13
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,424.28,341.69
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,390.23,316.19
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,356.14,290.22
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,312.32,255.17
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,261.33,213.87
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,230.82,189.38
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,200.72,164.73
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,289.74,239.68
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,334.58,273.51
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,269.25,215.42
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,210.52,162.43
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,145.97,105.51
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,92.05,55.18
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,37.64,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,12.14,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,24.85,14.69
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,29.95,20.51
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,34.85,25.27
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,39.81,29.96
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,58.3,46.58
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,70.32,57.27
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,82.31,64.6
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,91.56,72.21
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,100.8,79.72
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,121.64,96.65
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,142.61,113.44
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,161.4,128.37
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,180.71,143.68
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,181.61,144.09
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,182.21,144.27
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,199.59,158.02
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,217.34,171.99
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,238.71,188.45
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,260.41,205.02
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,272.14,214.01
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,283.98,223.09
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,319.43,250.72
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,357.58,280.22
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,377.78,295.66
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,398.33,311.36
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,402.02,314.1
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,405.52,316.76
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,417.08,325.81
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,428.62,334.85
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,496.34,387.95
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,565.07,441.19
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,519.26,406.77
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,472.58,371.56
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,494.38,389.57
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,515.81,407.15
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,492.93,389.92
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,469.69,372.47
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,447.02,355.55
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,424.08,338.33
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,413.68,331.22
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,402.6,323.52
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,355.91,286.76
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,310.03,250.32
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,281.39,228.23
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,252.94,205.99
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,217.11,176.9
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,175.2,142.44
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,145.3,117.64
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,116.38,93.42
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,98.4,78.38
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,80.4,63.07
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,172.53,138.55
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,219.84,170.16
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,153.66,111.35
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,98.9,59.54
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,39.97,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,13.39,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,26.61,16.03
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,34.6,24.55
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,41.03,30.74
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,44.89,34.48
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,48.57,37.9
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,48.65,37.98
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,67.0,51.62
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,80.89,63.21
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,94.78,74.66
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,109.61,86.6
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,124.53,98.44
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,143.33,113.51
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,162.37,128.63
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,179.86,142.38
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,197.77,156.41
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,220.1,173.9
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,242.88,191.64
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,274.07,215.48
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,305.95,239.55
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,327.64,255.99
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,351.4,273.95
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,396.8,308.56
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,443.74,343.89
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,476.72,368.68
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,510.59,394.09
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,519.17,400.48
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,527.47,406.83
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,621.77,478.99
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,711.88,546.58
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,712.47,547.12
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,711.79,547.45
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,668.24,515.58
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,623.45,482.51
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,627.71,487.59
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,630.91,491.7
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,600.7,469.74
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,569.99,447.33
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,558.15,440.0
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,545.2,431.71
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,511.59,406.77
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,477.8,381.53
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,471.61,378.8
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,462.98,373.99
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,491.88,399.93
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,502.01,410.82
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,540.65,444.43
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,559.7,461.59
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,498.89,412.87
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,440.32,364.83
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,373.75,308.26
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,309.85,252.79
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,244.41,195.68
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,186.51,144.52
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,124.22,90.7
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,69.14,41.67
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,29.2,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
