Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,14.21,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,28.22,17.22
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,37.67,27.21
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,46.74,35.78
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,45.91,35.39
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,49.26,38.53
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,59.99,48.1
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,70.49,54.58
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,85.59,67.16
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,100.77,79.65
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,115.62,91.56
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,130.57,103.38
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,149.7,118.63
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,169.18,134.06
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,181.37,143.53
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,193.75,153.14
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,222.56,175.83
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,252.02,198.84
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,312.17,245.9
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,377.39,296.16
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,389.35,304.74
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,401.02,313.26
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,436.75,339.82
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,473.65,366.88
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,477.65,369.58
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,481.1,372.03
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,500.92,387.04
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,520.92,402.13
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,541.39,417.75
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,561.89,433.4
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,552.33,426.46
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,542.03,419.18
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,548.7,425.05
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,554.92,430.57
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,578.52,449.36
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,590.16,459.38
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,518.49,405.52
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,458.79,360.07
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,411.03,323.91
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,363.48,287.39
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,348.81,276.7
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,333.89,265.71
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,276.87,220.79
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,212.48,169.32
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,206.66,165.59
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,200.71,161.61
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,161.3,129.49
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,122.73,97.71
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,102.75,81.33
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,82.8,64.76
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,69.36,53.5
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,55.92,42.09
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,141.38,112.28
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,201.81,155.75
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,135.03,97.69
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,82.06,49.3
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,29.23,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.6,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,25.01,14.44
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.74,23.75
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,42.95,32.44
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,51.51,40.39
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,67.32,54.6
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,81.65,67.15
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,96.02,75.79
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,115.0,91.32
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,134.38,106.93
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,163.66,129.97
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,189.15,149.8
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,210.1,166.29
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,231.48,183.01
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,285.19,224.3
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,340.07,266.01
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,405.45,316.16
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,476.52,370.27
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,483.03,374.19
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,481.24,371.79
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,473.46,365.19
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,461.82,355.53
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,549.0,420.74
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,643.6,488.96
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,625.74,474.1
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,606.0,458.59
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,664.17,501.95
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,729.8,549.31
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,721.68,542.39
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,704.13,529.66
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,755.88,568.28
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,799.48,600.54
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,805.79,606.04
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,810.21,610.64
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,740.41,560.29
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,658.83,501.3
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,692.48,528.14
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,711.84,544.12
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,835.38,639.84
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,925.93,704.19
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,757.15,586.4
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,581.18,454.17
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,506.19,399.55
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,445.14,353.46
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,441.36,353.03
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,443.6,356.55
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,314.36,254.01
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,196.36,157.74
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,187.11,151.42
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,176.63,143.46
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,148.69,120.18
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,121.51,97.2
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,175.53,139.62
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,205.41,157.02
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,142.28,102.01
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,89.19,52.75
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,31.85,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,10.2,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,20.42,10.64
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,36.03,25.7
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,51.28,39.76
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,67.94,54.93
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,84.46,69.74
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,100.49,83.69
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,116.97,93.04
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,128.52,94.99
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,173.04,121.7
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,204.5,153.56
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,223.98,174.95
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,272.16,210.62
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,332.22,256.54
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,355.38,276.02
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,376.95,293.28
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,427.63,332.27
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,488.21,378.24
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,434.33,336.06
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,365.37,281.68
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,400.36,308.16
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,436.6,334.76
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,507.01,387.1
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,580.92,440.78
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,536.17,406.68
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,482.95,366.84
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,464.11,353.09
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,444.12,338.21
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,471.8,359.03
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,499.82,379.74
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,446.11,340.23
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,391.19,299.69
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,412.08,316.03
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,433.04,332.0
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,424.77,326.23
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,416.2,320.41
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,420.04,324.1
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,423.57,327.54
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,372.21,289.22
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,321.07,250.64
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,325.78,255.33
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,330.11,259.54
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,282.09,222.5
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,225.92,178.6
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,202.73,160.94
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,179.81,143.16
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,171.07,136.61
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,162.21,129.86
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,124.62,99.33
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,87.81,68.91
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,73.87,57.3
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,59.93,45.49
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,155.68,123.57
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,210.62,161.03
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,146.54,104.95
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,93.5,55.1
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,33.0,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,10.98,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,22.32,11.99
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,28.89,19.47
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,35.12,25.49
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,31.04,22.15
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,36.21,26.88
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,44.13,33.9
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,52.06,38.78
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,70.27,54.04
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,87.8,68.52
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,100.45,78.61
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,113.15,88.62
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,121.52,95.15
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,129.91,101.66
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,165.95,130.38
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,202.58,159.17
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,245.76,192.78
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,287.03,224.47
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,295.78,230.3
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,305.87,237.23
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,280.96,217.8
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,255.01,197.62
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,342.89,265.09
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,433.05,332.12
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,403.33,309.13
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,372.04,285.49
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,468.78,358.46
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,574.85,435.46
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,547.25,414.5
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,524.54,397.86
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,555.91,421.46
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,597.23,451.54
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,600.81,454.32
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,603.64,456.91
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,587.91,446.04
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,571.42,434.75
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,578.35,441.21
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,583.99,446.63
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,463.27,357.83
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,356.63,277.17
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,345.51,269.9
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,334.09,261.92
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,307.69,242.22
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,281.36,222.4
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,269.2,214.2
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,256.55,205.43
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,184.4,147.52
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,123.77,97.91
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,93.28,73.0
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,63.26,48.05
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,52.99,39.47
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,42.73,30.76
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,144.92,114.49
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,210.5,160.99
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,144.32,103.45
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,89.27,52.44
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,31.81,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.84,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,24.33,13.38
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,30.79,21.09
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,36.94,27.09
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,40.99,31.01
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,44.84,34.59
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,46.01,35.58
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,64.2,49.07
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,98.59,77.75
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,132.5,105.51
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,121.29,95.91
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,108.76,85.33
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,143.43,113.42
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,178.48,141.38
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,188.04,148.37
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,197.68,155.45
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,211.68,166.25
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,225.89,177.17
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,221.6,173.55
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,217.02,169.77
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,225.54,176.34
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,234.16,182.96
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,315.77,246.16
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,399.11,309.09
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,436.35,337.11
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,474.65,365.96
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,515.89,397.21
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,558.2,429.06
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,522.47,402.05
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,485.09,373.9
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,484.68,374.21
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,483.86,374.1
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,489.22,378.76
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,494.27,383.21
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,562.47,436.64
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,618.57,480.57
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,585.98,457.44
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,552.95,434.03
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,446.51,352.61
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,353.65,279.89
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,365.12,290.32
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,375.79,299.92
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,305.48,244.35
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,227.81,182.05
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,200.36,160.25
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,173.29,138.49
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,153.99,123.0
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,134.94,107.57
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,114.41,90.99
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,93.88,74.15
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,79.44,62.06
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,65.0,49.78
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,162.82,130.09
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,217.75,168.11
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,149.87,108.2
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,94.1,55.39
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,33.36,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,6.2,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,12.04,3.65
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,21.8,13.24
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,31.57,22.29
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,43.21,32.94
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,54.79,43.43
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,66.84,54.08
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,78.82,61.43
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,97.66,77.09
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,116.65,92.68
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,133.91,106.62
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,151.43,120.63
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,171.53,136.56
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,192.28,152.96
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,191.47,151.67
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,190.14,150.01
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,231.99,183.18
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,274.87,216.79
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,262.71,206.81
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,249.69,196.26
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,268.07,210.55
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,286.68,224.93
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,281.35,220.54
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,275.77,216.04
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,333.55,261.15
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,390.84,305.23
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,436.2,340.11
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,482.68,375.6
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,484.12,376.79
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,485.15,377.84
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,457.76,357.12
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,429.53,335.68
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,468.95,366.96
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,508.58,398.14
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,515.24,404.19
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,521.4,410.01
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,463.43,365.45
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,405.48,320.5
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,418.38,331.93
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,430.55,342.71
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,405.62,324.42
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,380.5,305.87
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,365.18,294.73
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,349.22,282.99
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,289.2,234.54
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,231.07,187.1
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,183.22,148.01
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,145.1,116.54
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,136.01,109.6
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,126.72,102.29
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,106.04,84.88
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,85.79,67.65
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,163.61,131.01
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,210.71,162.55
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,146.38,105.46
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,93.02,54.14
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,32.76,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,12.39,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,20.66,10.11
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,26.4,17.21
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,31.87,22.56
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,49.88,38.88
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,81.97,67.58
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,97.65,81.29
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,113.53,90.43
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,131.05,103.91
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,155.62,123.07
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,157.3,124.88
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,149.71,119.05
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,222.38,175.05
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,315.37,247.64
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,352.36,276.84
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,390.63,306.77
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,432.46,339.83
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,481.33,378.02
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,514.82,403.84
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,547.8,428.99
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,649.55,512.2
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,769.58,605.39
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,809.38,633.84
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,846.9,661.04
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,797.17,622.3
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,721.89,559.22
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,738.87,573.24
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,755.05,586.25
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,808.43,626.51
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,857.23,663.12
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,900.4,696.56
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,941.83,728.73
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,935.48,724.56
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,926.53,718.86
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,863.33,672.27
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,788.77,617.08
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,766.52,601.52
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,743.08,584.78
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,651.29,514.67
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,549.84,436.18
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,557.07,445.35
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,572.96,460.7
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,472.95,382.05
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,377.95,306.03
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,317.62,257.79
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,259.38,210.53
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,220.43,179.0
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,175.47,142.12
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,138.24,111.51
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,102.07,81.34
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,86.11,67.96
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,70.15,54.36
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,166.63,133.38
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,218.67,168.36
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,154.71,111.04
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,101.06,58.05
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,35.63,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,11.91,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,19.81,9.23
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,25.15,16.11
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,30.25,21.12
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,41.97,31.85
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,67.12,54.41
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,81.05,66.65
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,94.94,78.64
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,124.28,98.29
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,160.96,126.81
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,198.33,152.57
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,248.26,189.74
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,284.45,220.37
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,320.07,250.12
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,352.62,276.4
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,387.75,303.88
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,464.49,365.65
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,578.87,457.15
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,554.91,436.16
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,502.36,391.21
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,622.85,489.73
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,767.05,599.98
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,807.52,626.7
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,845.69,652.26
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,879.68,675.7
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,910.93,697.19
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,937.92,715.98
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,961.87,732.74
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,906.23,694.44
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,828.95,632.67
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,796.2,608.87
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,767.57,587.5
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,905.06,697.26
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,1013.8,775.39
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,935.74,722.37
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,839.23,649.7
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,757.48,589.97
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,687.73,537.38
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,671.09,527.29
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,652.77,515.59
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,620.73,493.64
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,587.83,470.75
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,493.06,396.99
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,414.02,334.14
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,411.7,334.43
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,405.88,331.58
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,368.97,302.59
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,331.95,273.1
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,274.89,226.48
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,221.48,182.18
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,189.05,154.8
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,157.16,127.33
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,203.2,162.53
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,217.9,166.84
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,153.71,109.63
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,99.89,56.45
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,35.15,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,10.96,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,18.04,7.65
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,23.03,14.23
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,27.8,18.92
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,49.12,38.08
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,73.04,59.41
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,86.94,71.5
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,102.52,84.82
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,103.84,63.73
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,142.46,80.08
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,199.77,126.65
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,253.36,173.2
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,307.63,221.73
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,363.06,270.85
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,417.33,318.29
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,471.95,364.83
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,524.86,408.87
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,577.28,451.38
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,626.73,489.61
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,674.38,525.46
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,719.79,558.67
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,763.45,589.35
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,804.55,618.29
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,843.57,645.66
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,877.82,669.34
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,909.39,691.15
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,937.57,710.64
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,962.86,728.19
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,982.77,742.14
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,999.41,754.01
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,1010.72,762.72
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,1018.57,769.22
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,1021.39,772.43
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,1020.66,773.46
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,1015.78,772.67
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,1007.34,769.45
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,992.07,761.08
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,973.49,750.4
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,841.21,658.47
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,686.4,538.77
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,637.42,504.59
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,588.94,469.58
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,708.74,570.97
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,779.25,627.92
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,733.35,596.08
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,686.27,563.13
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,533.52,441.48
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,379.35,313.18
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,440.37,366.81
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,470.99,393.0
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,408.23,338.39
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,348.88,285.37
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,284.56,227.11
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,227.58,174.31
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,159.74,113.88
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,103.16,57.7
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,36.42,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,12.87,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,21.89,10.09
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,28.48,18.8
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,34.74,24.92
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,38.06,28.2
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,41.25,31.19
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,43.05,32.76
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,53.17,41.61
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,100.29,53.91
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,151.36,88.21
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,209.77,147.23
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,248.0,189.58
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,292.72,225.69
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,340.63,265.22
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,357.77,281.82
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,361.69,285.72
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,399.45,315.65
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,438.92,346.6
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,460.12,362.82
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,479.82,377.61
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,560.42,441.9
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,652.24,513.91
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,600.04,470.97
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,535.59,418.14
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,666.95,522.43
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,809.46,632.14
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,905.25,709.18
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,995.38,774.09
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,1015.87,788.51
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,1033.04,800.98
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,1044.8,809.72
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,1053.01,816.1
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,1056.13,818.71
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,1055.61,818.9
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,1050.4,815.9
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,1041.57,810.46
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,1026.77,800.61
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,1008.56,788.45
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,985.5,773.15
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,959.28,755.6
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,925.95,732.62
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,890.03,707.69
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,849.9,679.71
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,807.7,649.96
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,760.36,616.01
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,711.86,580.76
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,661.55,543.59
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,606.42,500.56
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,546.1,452.41
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,487.1,403.76
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,421.33,347.3
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,360.55,293.41
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,292.79,233.15
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,231.54,177.43
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,161.3,115.17
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,102.59,56.89
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,36.43,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
