Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,12.39,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,21.01,9.15
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,28.1,18.49
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,34.82,24.99
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,53.59,41.96
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,83.02,68.2
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,98.88,82.04
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,114.81,95.65
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,135.42,106.39
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,155.82,122.48
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,172.47,135.97
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,188.34,148.83
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,193.92,153.4
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,192.13,151.85
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,245.36,193.34
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,306.37,240.32
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,332.86,260.6
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,359.9,281.25
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,383.95,299.52
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,408.29,317.9
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,437.95,340.36
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,468.44,363.32
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,501.39,387.43
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,534.81,411.68
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,519.39,399.65
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,504.29,388.05
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,544.63,419.13
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,592.37,455.29
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,602.99,463.75
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,613.04,471.99
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,599.57,462.46
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,584.99,452.1
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,592.6,459.78
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,599.52,466.97
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,609.51,476.12
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,618.51,484.58
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,581.44,456.85
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,544.02,428.73
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,520.64,411.86
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,496.71,394.41
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,500.92,399.67
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,502.97,403.18
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,473.21,380.94
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,442.85,358.08
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,371.81,301.78
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,294.12,239.23
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,262.62,214.14
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,231.42,188.93
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,203.98,166.85
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,176.89,144.64
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,289.03,239.68
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,351.84,288.19
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,284.03,227.02
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,223.01,171.21
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,154.61,110.52
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,96.97,52.94
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,34.39,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,11.44,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,19.21,7.47
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,25.03,15.8
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,30.57,21.22
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,33.7,24.32
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,40.19,30.26
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,61.49,49.23
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,107.01,89.34
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,121.37,96.81
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,135.85,108.45
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,166.67,132.57
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,193.99,153.67
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,222.4,176.23
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,252.29,199.94
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,325.11,256.49
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,424.65,335.22
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,424.34,335.79
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,414.6,327.62
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,471.44,372.5
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,532.2,420.01
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,571.29,450.08
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,611.49,480.81
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,696.07,547.4
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,788.25,618.61
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,863.43,678.37
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,937.56,731.22
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,965.91,750.8
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,991.17,768.42
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,1011.79,782.8
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,1029.04,794.9
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,1040.46,801.8
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,1048.29,806.32
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,1051.42,809.26
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,1050.93,809.81
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,1045.74,807.22
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,1036.91,802.21
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,1022.63,793.46
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,1004.93,782.37
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,981.94,767.85
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,955.82,751.06
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,923.54,729.45
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,888.65,705.81
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,848.51,678.33
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,806.32,648.99
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,758.98,616.04
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,710.48,581.68
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,660.87,544.94
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,606.34,502.31
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,546.22,453.12
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,487.37,403.65
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,422.14,347.6
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,360.17,292.72
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,293.4,233.23
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,231.77,177.18
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,162.29,115.38
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,103.64,55.38
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,36.85,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,11.91,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,20.26,7.71
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,26.48,17.01
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,32.4,22.83
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,41.83,31.53
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,64.51,51.85
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,78.86,64.6
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,93.1,77.05
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,112.45,89.4
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,132.23,105.43
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,144.15,114.61
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,156.13,123.76
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,177.84,140.85
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,200.29,158.43
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,222.43,175.37
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,245.09,192.55
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,265.57,208.24
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,283.42,221.8
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,319.14,249.2
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,356.18,277.33
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,389.85,302.76
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,424.69,328.92
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,476.16,367.22
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,532.36,408.41
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,572.21,438.03
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,613.37,468.53
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,597.83,456.55
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,580.25,443.28
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,554.61,424.52
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,534.06,409.32
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,551.7,423.53
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,569.16,437.61
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,585.85,450.76
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,591.76,456.15
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,584.66,452.0
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,576.77,447.31
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,549.4,427.54
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,509.11,398.02
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,459.67,360.77
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,410.54,323.27
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,409.07,323.53
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,406.66,322.95
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,388.15,309.63
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,368.96,295.68
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,383.23,309.46
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,383.12,311.74
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,506.99,417.03
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,586.26,483.98
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,527.18,435.37
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,467.98,385.93
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,400.99,328.91
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,338.29,274.07
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,269.84,214.03
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,208.59,159.35
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,140.42,99.94
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,82.91,43.35
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,29.63,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,12.87,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,21.31,7.75
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,29.81,19.77
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,36.92,26.78
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,55.63,43.72
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,81.53,66.86
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,97.96,81.21
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,108.91,90.49
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,128.27,101.11
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,148.1,116.66
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,160.94,126.98
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,166.43,131.25
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,199.2,156.84
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,228.55,179.55
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,247.07,193.85
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,265.63,208.06
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,272.16,212.79
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,280.83,219.15
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,310.11,241.0
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,343.37,265.54
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,362.22,279.44
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,381.29,293.52
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,393.02,302.12
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,404.67,310.69
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,405.61,311.26
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,406.15,311.59
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,412.87,316.79
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,419.49,321.91
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,446.51,342.42
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,473.88,363.06
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,484.39,371.26
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,494.73,379.45
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,490.07,376.48
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,484.98,373.28
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,468.19,361.28
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,451.01,348.97
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,439.01,341.36
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,426.66,333.42
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,385.95,302.76
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,345.31,271.83
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,307.03,242.46
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,258.84,204.9
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,225.55,178.79
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,192.61,152.66
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,168.09,133.15
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,143.85,113.68
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,120.85,95.17
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,97.92,76.49
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,80.99,62.74
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,64.2,48.87
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,223.57,184.25
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,335.84,272.91
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,266.64,211.9
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,204.85,156.82
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,138.78,98.89
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,82.2,41.84
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,29.38,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.81,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.4,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,14.36,6.6
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,21.33,13.1
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,30.16,21.19
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,39.01,29.22
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,48.33,37.57
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,57.66,45.8
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,59.53,45.03
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,61.4,46.46
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,81.42,62.91
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,100.74,78.5
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,129.61,101.8
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,158.66,124.9
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,168.48,132.36
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,178.47,139.98
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,223.8,175.57
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,270.27,211.47
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,286.59,223.23
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,303.05,235.13
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,342.46,265.0
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,384.65,296.57
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,383.32,295.1
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,381.32,293.35
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,395.58,303.97
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,409.97,314.6
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,430.12,329.59
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,450.54,344.73
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,438.32,335.6
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,425.45,326.16
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,403.47,310.02
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,380.86,293.35
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,352.97,272.58
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,334.93,259.16
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,359.71,278.47
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,374.1,289.77
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,363.66,282.27
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,353.01,274.71
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,339.59,265.01
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,326.01,255.17
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,306.68,240.74
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,276.54,217.84
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,259.06,204.75
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,241.57,191.52
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,206.8,164.45
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,172.61,137.43
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,144.12,114.57
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,115.93,91.63
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,94.42,74.05
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,72.99,56.26
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,60.53,45.84
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,48.33,35.47
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,133.08,104.86
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,193.52,148.14
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,127.71,91.04
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,72.05,35.66
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,25.68,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,11.91,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.73,5.33
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,27.19,17.42
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,33.52,23.76
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,31.01,21.93
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,38.07,28.39
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,46.93,36.25
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,55.79,43.96
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,64.2,48.78
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,72.61,55.66
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,83.19,64.27
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,93.64,72.69
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,111.7,87.29
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,129.82,101.8
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,127.52,99.42
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,125.08,97.0
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,139.43,108.33
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,153.95,119.72
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,184.76,144.05
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,216.07,168.53
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,238.15,185.57
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,260.54,202.78
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,266.78,207.44
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,273.04,212.18
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,293.72,228.08
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,314.65,244.09
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,344.3,266.77
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,381.04,294.66
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,406.09,313.72
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,431.49,333.03
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,432.57,334.0
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,433.37,334.89
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,432.36,334.51
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,431.08,333.97
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,377.67,293.63
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,313.28,244.46
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,305.24,238.74
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,297.13,232.83
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,258.18,202.66
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,219.37,172.33
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,193.55,152.07
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,167.91,131.75
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,158.41,124.41
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,148.98,117.1
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,126.09,98.79
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,103.28,80.37
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,100.57,78.43
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,97.95,76.53
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,71.69,54.94
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,46.46,33.88
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,215.34,177.51
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,341.06,276.84
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,271.6,215.54
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,209.48,160.02
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,140.95,99.95
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,82.45,39.01
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,29.57,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,10.48,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,17.75,3.4
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,23.64,14.33
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,29.26,19.99
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,32.59,23.3
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,46.47,35.82
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,57.66,45.84
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,68.5,55.39
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,77.19,59.94
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,85.89,67.06
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,103.31,81.21
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,120.82,95.23
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,126.67,99.71
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,132.47,104.15
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,190.04,150.16
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,248.96,196.45
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,257.71,203.0
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,266.14,209.36
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,303.08,238.2
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,344.09,269.98
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,390.73,306.08
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,439.43,343.51
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,494.23,385.8
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,550.98,429.23
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,511.72,398.38
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,471.53,366.77
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,520.74,404.97
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,577.98,448.65
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,511.11,397.48
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,448.44,349.08
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,510.63,397.99
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,583.98,454.49
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,518.3,404.43
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,461.87,361.05
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,552.41,433.04
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,630.59,494.68
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,644.5,508.01
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,668.84,529.3
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,687.78,546.97
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,702.66,561.6
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,804.62,647.11
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,869.6,698.36
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,701.55,570.23
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,528.72,429.77
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,467.18,382.15
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,397.87,327.29
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,362.63,299.41
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,327.37,271.02
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,276.03,228.52
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,227.0,187.39
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,192.06,157.63
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,158.24,128.31
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,197.87,158.53
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,208.33,160.03
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,140.72,99.91
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,82.68,37.21
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,29.41,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,10.48,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,17.83,2.5
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,24.16,14.78
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,30.17,20.87
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,35.6,26.07
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,52.79,41.61
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,65.27,52.69
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,77.64,63.47
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,102.54,81.22
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,127.71,101.87
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,125.09,99.36
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,121.67,96.22
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,169.09,134.43
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,217.96,173.33
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,246.7,195.45
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,281.93,222.58
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,327.7,258.23
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,376.62,296.07
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,464.61,365.27
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,569.61,446.46
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,609.7,477.02
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,652.25,509.45
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,749.14,586.27
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,853.72,662.13
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,852.18,660.5
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,832.35,640.79
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,906.66,700.08
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,973.91,747.38
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,993.84,761.13
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,1010.46,772.99
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,1024.55,783.64
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,1035.13,792.01
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,1038.27,794.95
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,1037.77,795.55
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,1033.05,793.77
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,1024.7,789.56
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,1009.89,780.55
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,991.66,769.23
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,968.55,754.49
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,942.28,737.49
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,910.37,716.07
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,875.82,692.66
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,836.54,665.64
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,795.18,636.84
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,748.05,604.54
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,699.72,570.76
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,645.81,530.93
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,591.72,489.45
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,536.62,444.48
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,478.73,396.01
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,415.0,341.4
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,354.56,287.79
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,286.99,227.47
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,225.79,171.52
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,157.45,110.17
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,97.06,40.67
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,34.46,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.24,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,10.19,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,20.88,11.95
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,31.58,22.09
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,44.42,33.88
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,56.93,45.28
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,70.17,57.03
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,83.3,68.46
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,105.72,83.86
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,128.57,102.55
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,163.5,129.46
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,207.49,163.79
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,248.03,194.9
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,300.45,236.12
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,338.43,266.24
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,378.29,297.53
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,463.53,366.08
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,588.02,465.9
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,639.44,506.76
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,688.47,545.08
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,697.53,549.02
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,689.6,539.34
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,738.26,576.31
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,787.69,613.19
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,859.64,670.21
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,929.86,720.09
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,958.16,738.62
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,983.41,755.26
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,1003.58,769.88
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,1020.4,782.29
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,1032.77,792.14
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,1041.61,799.68
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,1044.35,802.35
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,1043.46,802.65
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,1038.37,800.53
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,1029.66,795.99
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,1014.5,786.64
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,995.95,774.99
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,972.48,760.17
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,945.85,743.04
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,913.68,722.94
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,878.91,700.72
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,838.48,672.92
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,796.02,643.28
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,748.28,608.86
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,699.39,573.13
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,645.57,533.0
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,595.73,494.11
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,535.28,444.52
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,476.24,394.75
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,411.52,338.97
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,350.2,284.46
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,283.5,224.8
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,222.24,168.9
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,153.05,106.87
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,92.85,35.86
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,32.97,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,9.05,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,15.17,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,20.76,11.73
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,28.42,19.19
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,46.48,35.53
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,76.14,62.07
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,92.15,76.32
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,107.83,90.05
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,131.6,103.74
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,158.88,124.4
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,187.89,145.81
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,227.27,176.22
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,247.87,194.29
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,269.23,212.36
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,303.33,239.26
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,344.41,271.57
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,375.17,295.61
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,406.39,319.75
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,466.99,366.44
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,532.53,416.36
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,561.75,438.42
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,591.03,460.49
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,724.53,567.85
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,870.28,675.5
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,906.39,700.74
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,939.68,724.68
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,923.14,713.55
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,886.86,683.46
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,966.12,746.06
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,1032.93,793.6
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,1044.59,802.63
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,1052.6,809.57
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,1056.38,813.32
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,1056.46,814.63
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,1050.3,812.04
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,1040.48,806.97
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,1026.15,798.14
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,1008.36,786.93
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,984.21,771.49
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,956.92,753.76
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,923.91,731.53
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,888.28,707.25
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,847.26,678.96
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,804.29,648.91
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,756.33,615.51
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,707.24,580.68
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,655.98,542.44
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,600.01,498.48
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,539.06,448.42
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,479.55,398.15
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,413.15,340.81
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,350.45,284.99
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,282.77,224.43
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,220.54,167.67
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,150.43,104.81
