Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,248.01,196.76
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,185.01,146.78
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,164.03,130.39
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,143.33,113.89
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,123.24,97.86
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,103.43,81.74
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,209.46,170.71
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,280.43,224.84
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,213.29,166.25
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,154.43,114.61
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,95.97,60.62
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,33.17,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,7.15,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,10.48,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,24.29,12.26
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,38.71,27.69
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,49.61,38.04
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,61.58,49.07
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,62.48,49.97
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,71.44,57.79
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,87.28,68.22
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,103.35,81.38
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,116.22,91.53
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,129.14,101.57
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,145.98,114.8
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,163.11,128.13
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,183.27,143.74
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,204.01,159.71
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,217.18,169.57
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,230.47,179.49
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,258.33,200.28
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,286.79,221.14
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,265.08,204.09
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,242.47,186.56
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,276.52,212.36
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,311.13,237.95
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,306.65,234.23
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,301.94,230.6
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,361.32,274.88
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,417.57,315.67
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,397.47,300.49
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,376.64,285.31
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,380.75,288.78
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,384.71,292.01
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,399.75,303.52
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,414.81,327.5
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,464.51,352.59
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,514.16,389.51
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,494.23,375.96
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,473.88,362.59
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,460.4,354.19
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,446.36,345.23
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,402.41,313.06
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,358.9,280.86
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,322.65,253.92
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,286.76,226.79
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,237.44,188.38
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,181.25,143.78
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,138.88,109.88
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,97.35,75.98
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,83.86,65.17
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,70.37,54.1
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,182.64,148.81
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,266.27,213.67
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,200.32,156.15
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,142.62,105.68
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,88.61,54.7
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,28.95,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,11.44,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,19.01,7.98
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,27.95,18.44
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,33.23,23.69
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,38.24,28.46
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,48.06,37.25
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,74.68,60.65
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,90.91,71.19
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,107.44,84.66
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,137.59,108.65
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,169.17,133.43
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,188.7,148.59
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,208.62,163.98
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,252.07,197.06
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,303.6,235.97
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,326.36,253.03
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,349.06,270.01
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,357.76,276.35
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,365.2,281.69
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,410.53,315.84
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,458.1,351.11
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,471.85,360.4
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,485.14,369.5
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,488.38,371.89
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,490.81,373.74
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,537.24,408.68
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,592.4,449.32
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,617.65,468.39
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,642.84,487.64
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,633.85,481.67
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,623.7,475.04
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,663.61,506.33
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,714.47,556.88
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,638.5,489.49
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,573.86,441.8
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,542.24,420.06
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,497.1,387.84
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,499.18,390.65
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,487.28,382.91
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,483.55,381.73
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,478.1,379.2
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,426.89,340.21
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,365.36,292.81
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,301.68,242.98
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,240.39,194.0
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,198.87,160.49
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,151.66,121.77
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,130.42,104.59
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,109.6,87.44
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,235.84,194.03
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,307.51,248.56
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,237.36,185.84
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,175.63,130.02
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,107.27,64.39
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,38.5,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,11.44,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,20.56,8.58
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,30.89,20.87
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,36.9,26.85
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,42.62,32.29
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,40.09,30.2
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,51.12,40.05
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,64.66,49.47
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,77.83,60.4
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,87.85,68.43
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,97.91,76.39
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,103.58,80.79
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,109.22,85.16
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,128.8,100.69
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,148.47,116.08
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,161.17,125.97
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,174.14,136.08
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,190.57,148.92
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,207.3,161.95
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,219.46,171.32
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,231.77,180.81
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,278.37,216.71
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,325.84,252.7
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,325.79,252.41
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,325.54,252.14
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,356.38,275.74
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,382.82,295.82
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,420.89,324.84
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,459.7,354.18
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,451.57,348.12
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,442.95,341.96
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,435.41,336.62
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,427.51,331.04
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,450.13,349.18
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,472.57,367.11
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,446.06,347.42
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,419.28,327.57
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,420.48,329.72
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,421.04,331.34
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,401.21,317.55
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,380.97,303.36
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,359.53,287.6
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,337.64,271.32
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,290.14,233.74
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,243.92,196.71
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,182.66,146.84
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,133.07,105.86
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,114.69,91.07
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,96.33,76.0
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,208.63,171.08
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,287.49,232.32
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,214.83,168.06
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,154.37,114.09
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,87.66,50.56
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,21.76,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,10.48,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,20.43,7.83
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,31.73,21.42
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,40.22,29.6
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,47.12,36.09
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,54.05,42.43
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,79.42,64.84
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,85.92,67.1
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,92.37,72.3
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,111.49,87.73
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,130.77,103.02
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,148.2,116.74
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,166.0,130.64
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,179.79,141.27
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,193.85,152.08
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,229.57,179.95
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,266.37,208.35
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,278.2,216.76
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,289.99,225.17
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,334.51,259.2
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,381.3,294.49
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,390.31,301.06
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,399.07,307.6
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,419.85,323.35
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,440.99,339.31
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,438.06,337.1
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,434.56,334.57
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,447.23,344.36
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,459.89,354.12
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,480.96,370.46
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,502.11,386.93
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,484.23,373.94
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,465.79,360.6
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,480.74,373.17
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,495.34,385.42
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,469.8,367.31
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,443.95,348.89
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,393.69,310.53
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,343.69,271.9
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,305.65,242.47
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,257.0,204.27
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,224.07,178.3
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,191.52,152.33
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,152.73,121.31
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,114.48,90.22
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,105.46,83.05
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,96.47,75.81
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,82.97,64.68
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,69.48,53.4
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,208.83,171.49
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,299.38,241.94
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,226.73,177.52
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,163.23,120.55
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,93.3,51.4
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,26.88,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,11.44,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,20.05,6.91
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,31.17,20.96
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,37.6,27.4
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,43.72,33.22
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,38.71,28.96
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,46.46,35.89
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,57.19,43.15
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,67.93,52.09
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,88.26,68.82
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,108.39,85.13
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,128.63,101.47
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,149.02,117.75
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,165.46,130.68
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,182.35,143.94
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,202.78,159.98
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,223.67,176.3
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,289.15,227.45
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,359.05,281.0
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,389.26,303.87
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,420.41,327.48
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,419.7,326.52
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,417.94,324.95
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,499.33,387.89
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,590.06,456.5
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,600.61,464.28
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,610.58,472.04
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,627.86,484.99
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,644.61,497.54
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,607.75,469.64
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,558.05,432.29
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,570.68,442.39
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,571.5,443.65
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,634.93,494.27
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,709.33,551.98
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,644.41,503.45
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,592.31,464.28
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,552.86,435.22
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,513.36,405.76
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,428.46,341.12
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,358.22,286.47
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,336.05,269.92
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,313.62,252.91
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,235.78,190.04
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,153.54,122.46
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,129.04,102.65
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,104.64,82.63
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,90.14,70.71
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,75.64,58.6
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,61.64,46.74
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,47.63,34.68
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,129.95,100.72
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,172.93,126.88
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,99.02,50.93
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,30.42,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.91,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,6.94,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,12.04,4.61
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,19.47,11.48
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,26.9,18.31
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,34.81,25.44
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,42.73,32.44
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,51.12,37.85
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,59.53,44.82
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,69.34,52.89
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,79.17,60.88
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,90.6,70.12
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,102.03,79.28
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,134.74,105.47
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,167.68,131.35
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,210.47,164.9
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,254.38,198.85
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,254.35,198.34
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,253.91,197.68
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,340.74,264.73
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,431.84,333.08
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,449.21,344.65
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,466.52,356.52
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,476.84,364.01
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,486.82,371.31
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,648.53,493.99
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,813.86,613.67
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,757.84,572.07
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,694.6,526.06
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,670.07,509.37
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,643.84,490.89
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,657.75,502.91
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,670.7,514.06
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,737.35,566.63
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,800.33,616.14
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,711.61,550.98
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,622.23,484.49
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,552.98,433.09
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,484.9,381.39
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,384.64,304.89
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,299.4,238.05
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,243.02,193.63
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,199.27,158.66
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,167.79,133.67
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,136.77,108.67
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,128.43,102.15
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,120.19,95.63
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,102.63,81.19
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,85.05,66.53
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,185.86,151.87
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,256.03,206.45
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,187.35,146.23
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,128.21,93.98
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,62.22,28.32
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,8.58,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.91,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,7.4,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,12.97,5.36
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,21.33,13.08
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,29.7,20.76
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,39.47,29.62
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,49.26,38.37
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,59.06,44.73
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,68.87,52.9
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,82.09,63.71
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,95.22,74.29
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,108.42,84.95
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,121.69,95.59
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,140.14,110.38
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,158.76,125.2
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,167.73,132.15
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,176.88,139.26
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,172.98,135.87
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,168.94,132.42
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,195.08,153.27
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,221.66,174.31
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,252.01,197.85
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,282.8,221.5
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,309.23,242.04
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,336.08,262.84
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,399.08,311.77
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,458.4,357.32
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,471.42,367.21
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,484.4,377.23
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,571.13,444.8
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,649.13,504.86
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,594.38,462.92
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,525.97,410.75
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,517.81,405.52
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,509.08,399.71
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,495.71,390.29
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,481.85,380.51
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,420.33,333.01
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,359.39,285.35
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,340.57,271.83
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,321.6,257.98
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,301.56,242.76
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,281.31,227.25
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,278.49,226.21
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,274.33,223.95
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,245.96,201.18
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,217.79,178.3
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,352.21,294.16
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,434.01,362.27
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,363.21,300.05
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,297.72,241.15
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,222.89,174.16
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,158.0,115.05
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,83.37,34.24
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,18.04,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,14.45,1.16
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,29.7,19.44
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,36.22,26.08
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,42.42,32.0
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,49.56,38.56
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,73.61,59.98
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,87.37,68.69
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,101.43,80.33
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,120.18,95.56
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,139.11,110.72
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,163.11,129.84
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,188.15,149.75
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,205.18,162.88
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,222.44,176.09
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,247.85,196.04
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,271.96,214.85
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,293.01,231.15
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,314.49,247.71
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,355.58,279.71
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,398.29,312.69
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,501.19,393.69
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,609.27,477.14
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,682.46,534.23
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,761.67,595.19
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,877.79,687.25
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,987.76,765.98
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,1008.52,780.02
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,1025.92,792.25
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,955.07,740.92
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,861.36,666.24
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,967.11,750.25
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,1049.99,809.23
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,1042.47,804.9
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,1031.42,798.67
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,1014.27,789.74
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,993.79,778.43
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,969.82,763.07
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,942.67,745.38
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,907.36,721.36
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,876.56,700.59
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,833.18,670.23
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,787.91,638.13
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,735.97,601.49
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,683.31,563.6
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,623.6,517.82
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,566.94,471.94
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,500.56,416.89
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,436.82,362.48
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,364.75,299.71
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,298.35,240.24
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,222.86,173.24
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,157.51,113.8
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,72.12,23.54
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,13.17,0.0
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,26.97,17.05
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,32.72,22.99
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,38.2,28.26
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,43.72,33.3
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,64.52,51.71
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,77.03,59.72
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,89.69,70.19
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,95.57,74.87
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,101.35,79.42
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,124.66,98.43
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,148.11,117.34
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,178.64,141.49
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,210.15,166.2
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,241.57,190.98
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,272.02,214.89
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,330.78,261.22
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,392.97,309.8
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,382.49,301.01
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,369.76,290.5
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,419.88,329.7
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,472.13,370.17
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,497.82,389.87
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,524.0,409.98
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,574.59,449.33
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,620.63,485.08
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,654.53,511.79
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,688.59,538.64
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,676.34,529.39
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,662.65,519.18
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,706.05,553.89
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,737.28,579.47
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,884.5,699.77
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,1011.46,796.61
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,993.5,784.02
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,972.36,769.76
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,951.39,755.89
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,926.91,739.44
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,890.53,713.9
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,851.9,686.57
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,813.82,659.5
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,773.01,630.11
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,720.51,592.22
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,667.43,553.26
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,612.54,510.65
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,557.42,465.77
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,494.24,412.78
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,431.53,358.81
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,363.09,298.7
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,299.4,241.07
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,224.12,173.87
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,159.11,114.01
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,71.63,16.4
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,13.7,0.0
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,28.06,17.87
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,34.19,24.26
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,40.05,29.88
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,38.63,28.78
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,50.19,39.04
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,60.46,45.74
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,70.74,54.27
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,94.69,74.12
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,118.68,93.72
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,115.89,91.06
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,112.77,88.18
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,153.23,120.6
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,194.29,152.85
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,207.32,162.71
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,220.48,172.68
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,231.07,180.55
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,241.75,188.46
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,246.33,191.73
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,250.83,194.99
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,256.69,199.3
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,262.52,203.61
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,263.13,204.02
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,263.67,204.43
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,296.91,229.66
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,330.64,254.91
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,346.4,266.94
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,371.95,286.4
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,421.97,324.7
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,472.88,363.28
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,409.92,316.07
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,334.61,259.15
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,355.23,275.57
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,364.19,282.87
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,321.95,250.87
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,292.76,228.73
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,289.07,226.5
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,285.29,224.15
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,248.51,196.0
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,212.03,167.72
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,203.35,161.33
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,194.72,154.89
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,169.31,134.6
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,144.29,114.43
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,137.28,109.12
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,130.36,103.77
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,110.57,87.7
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,90.82,71.38
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,192.58,157.16
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,260.39,208.92
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,188.58,145.46
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,127.47,90.25
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,57.61,4.94
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
