Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,10.01,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,17.62,7.18
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,35.28,24.68
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,52.22,40.21
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,53.32,41.63
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,55.7,43.92
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,69.07,53.04
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,82.57,64.24
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,91.45,71.28
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,100.31,78.2
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,113.58,88.79
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,126.93,99.33
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,149.13,116.9
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,171.72,134.62
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,174.42,136.37
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,177.01,138.13
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,189.57,147.55
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,202.35,157.04
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,255.69,198.38
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,312.57,241.61
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,345.63,266.31
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,379.65,291.63
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,366.68,281.75
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,352.84,271.41
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,362.39,278.83
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,371.94,286.17
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,376.97,290.08
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,381.88,293.96
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,404.4,311.49
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,427.17,329.14
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,461.11,355.35
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,495.2,381.53
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,460.1,355.6
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,424.61,329.4
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,418.56,325.68
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,412.14,321.58
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,408.33,319.81
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,403.86,317.54
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,380.31,300.31
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,356.5,282.79
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,300.86,239.5
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,246.53,196.57
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,196.28,156.84
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,157.78,125.91
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,136.15,108.42
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,114.87,90.98
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,95.13,74.66
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,75.31,57.99
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,132.56,105.5
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,179.62,140.27
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,116.56,84.75
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,56.14,16.32
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,19.15,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,10.48,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,18.41,7.31
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,35.28,24.6
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,51.5,39.53
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,63.1,50.21
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,78.31,63.81
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,96.38,75.89
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,115.76,91.65
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,120.57,95.26
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,124.4,98.05
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,142.32,112.27
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,160.61,126.65
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,206.06,162.42
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,251.25,197.62
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,277.61,217.89
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,304.76,238.67
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,301.74,235.44
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,297.14,231.04
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,376.63,292.32
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,463.79,357.81
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,477.44,367.28
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,485.66,373.16
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,532.48,408.08
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,576.05,440.17
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,630.12,480.76
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,694.41,528.05
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,704.58,536.09
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,713.7,543.84
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,736.32,561.21
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,757.82,577.72
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,718.02,548.71
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,663.79,509.55
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,619.62,477.63
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,574.84,444.77
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,573.24,446.12
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,570.31,446.32
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,512.26,402.73
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,454.95,359.26
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,416.29,330.82
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,390.74,312.01
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,378.65,303.71
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,353.12,284.81
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,284.58,230.33
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,229.83,186.04
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,189.9,153.58
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,144.03,115.7
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,117.39,93.66
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,91.51,71.87
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,136.69,109.23
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,170.96,133.74
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,102.97,73.82
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,45.58,5.92
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,17.09,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.67,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,12.98,3.12
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,29.61,19.68
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,45.46,34.22
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,64.26,51.21
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,82.79,67.76
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,100.15,79.03
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,119.39,94.46
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,139.29,110.15
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,159.9,126.29
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,195.37,153.74
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,239.1,187.97
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,275.74,216.78
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,313.14,246.1
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,350.95,275.6
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,390.78,306.4
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,404.62,316.05
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,416.12,323.67
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,446.94,346.86
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,478.51,370.35
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,502.61,388.28
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,526.77,406.22
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,568.39,437.6
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,611.45,469.75
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,669.69,513.47
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,722.83,553.18
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,690.8,528.43
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,645.41,494.45
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,646.2,496.32
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,645.94,497.23
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,609.11,469.76
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,571.19,441.42
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,560.4,434.14
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,548.96,426.36
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,554.04,431.86
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,557.71,436.3
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,605.2,475.2
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,634.31,500.29
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,470.95,374.4
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,315.53,250.67
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,309.04,247.11
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,301.53,242.3
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,216.9,174.35
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,129.14,102.25
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,128.26,102.06
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,127.4,101.67
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,103.61,81.82
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,80.17,62.02
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,118.97,93.97
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,143.3,110.82
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,81.17,56.85
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,15.93,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,8.1,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,11.44,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,19.96,7.18
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,35.28,24.46
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,47.78,36.23
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,58.59,46.12
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,68.88,55.28
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,83.83,62.75
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,103.12,81.1
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,123.42,97.39
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,144.44,114.05
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,162.1,127.87
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,180.2,141.96
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,204.03,160.15
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,228.67,178.73
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,259.07,201.99
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,293.2,227.89
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,320.07,247.96
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,347.71,268.46
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,365.68,281.62
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,383.71,294.82
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,414.46,317.01
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,446.14,339.59
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,475.01,360.5
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,504.61,381.82
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,513.85,388.61
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,531.86,401.8
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,581.53,438.59
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,632.01,475.44
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,640.04,482.18
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,647.19,488.72
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,699.33,528.39
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,738.03,558.37
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,726.09,551.12
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,712.81,543.23
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,665.87,511.56
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,604.85,469.25
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,555.62,433.96
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,506.8,398.19
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,466.04,368.36
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,425.52,338.2
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,381.15,304.64
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,325.88,262.0
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,268.48,216.81
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,213.25,172.38
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,154.32,124.0
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,106.8,84.34
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,87.55,68.34
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,68.22,52.0
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,130.92,103.83
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,170.54,132.13
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,107.88,75.62
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,41.14,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,15.53,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,10.96,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,18.0,5.21
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,32.06,21.66
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,45.55,34.26
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,44.74,34.02
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,48.33,37.39
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,60.46,45.8
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,72.2,55.59
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,87.47,68.06
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,102.86,80.39
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,113.1,88.5
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,123.36,96.57
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,139.47,109.32
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,155.68,122.04
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,173.96,136.34
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,192.69,150.95
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,203.19,158.98
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,213.87,167.18
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,225.29,175.95
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,236.84,184.81
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,245.78,191.26
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,254.77,197.75
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,287.67,223.15
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,321.18,248.77
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,366.86,283.68
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,407.14,314.23
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,433.98,334.73
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,461.27,355.59
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,488.51,376.71
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,515.95,397.98
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,456.75,353.51
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,396.73,308.03
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,418.35,325.75
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,439.85,343.26
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,472.69,370.29
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,518.15,406.64
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,539.33,425.49
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,557.42,442.12
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,451.22,360.21
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,336.44,269.54
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,292.88,235.49
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,250.09,201.43
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,198.25,159.55
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,158.49,127.01
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,136.65,109.18
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,115.25,91.49
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,236.92,195.95
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,320.96,264.23
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,248.84,200.61
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,184.81,143.38
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,116.18,80.29
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,48.73,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,17.02,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,11.44,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,18.89,4.87
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,28.99,19.05
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,39.48,29.05
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,29.31,20.41
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,27.83,19.18
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,34.81,24.07
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,41.8,29.96
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,50.66,37.35
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,59.54,44.67
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,66.09,49.97
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,72.64,55.24
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,89.4,68.77
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,105.95,81.92
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,112.49,87.0
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,119.07,92.11
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,133.35,103.43
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,147.77,114.79
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,170.57,132.84
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,193.79,151.1
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,195.85,152.52
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,197.88,154.0
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,196.57,152.88
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,195.21,151.75
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,197.1,153.23
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,198.99,154.73
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,228.76,178.14
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,258.91,201.65
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,349.53,272.04
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,434.43,336.52
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,392.53,304.58
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,350.06,272.42
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,322.89,252.18
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,308.41,241.5
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,344.84,270.58
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,368.63,289.76
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,325.2,256.38
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,269.73,213.34
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,228.4,180.94
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,187.55,148.44
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,185.35,147.27
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,183.2,146.07
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,129.08,102.31
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,76.46,58.9
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,66.53,50.77
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,56.72,42.6
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,227.52,188.8
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,350.43,286.83
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,275.48,220.76
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,208.29,160.55
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,132.02,89.07
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,48.71,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,10.96,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,18.71,3.63
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,28.08,18.11
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,36.91,26.65
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,30.5,21.35
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,33.41,24.03
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,41.33,29.48
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,49.26,36.12
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,69.8,53.24
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,89.69,69.6
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,98.49,76.61
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,107.31,83.59
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,113.0,87.8
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,118.69,91.98
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,163.68,127.93
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,209.42,163.9
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,220.11,171.91
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,230.87,180.04
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,223.96,174.35
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,216.76,168.51
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,238.89,185.65
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,261.35,202.88
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,231.8,179.71
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,201.81,156.24
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,270.02,209.03
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,339.64,261.47
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,308.3,237.39
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,276.52,213.2
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,233.69,180.36
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,190.73,147.06
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,165.17,127.05
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,139.56,106.82
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,150.79,115.95
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,162.09,125.11
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,163.68,126.75
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,165.33,128.51
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,180.37,140.82
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,195.68,153.34
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,169.16,132.41
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,142.82,111.52
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,172.18,135.97
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,202.15,160.72
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,158.65,125.71
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,116.07,91.07
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,100.48,78.54
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,84.89,65.76
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,69.27,52.86
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,53.61,39.67
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,39.5,27.5
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,25.99,15.75
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,15.3,5.55
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.77,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,10.48,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,17.32,1.7
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,29.06,18.84
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,40.32,29.58
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,47.96,36.78
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,55.63,43.8
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,48.53,32.91
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,47.39,34.69
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,56.26,42.07
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,65.14,49.38
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,76.83,58.96
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,88.38,68.32
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,101.23,78.54
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,114.15,88.69
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,131.24,102.31
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,148.43,115.9
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,155.62,121.43
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,162.97,127.12
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,192.43,150.43
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,222.4,173.92
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,260.07,202.93
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,298.51,232.13
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,309.44,240.33
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,320.45,248.68
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,352.34,273.08
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,378.14,292.69
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,380.77,294.61
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,383.22,296.52
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,392.1,303.44
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,400.94,310.36
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,419.91,325.17
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,438.92,339.97
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,442.39,343.12
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,445.52,346.15
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,451.69,351.76
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,457.13,356.85
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,431.11,337.72
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,404.83,318.43
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,419.11,330.84
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,418.03,331.46
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,411.42,328.17
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,402.04,322.63
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,438.4,354.84
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,464.65,378.34
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,475.77,388.66
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,479.94,392.12
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,409.75,334.28
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,343.84,278.21
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,267.11,211.88
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,198.8,151.05
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,105.89,65.43
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,15.25,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,10.01,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,17.0,0.1
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,27.41,17.37
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,37.21,26.86
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,55.23,43.18
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,80.75,65.89
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,98.12,77.22
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,117.85,92.86
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,142.1,111.28
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,173.36,135.39
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,203.26,159.06
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,234.91,184.12
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,246.28,193.55
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,255.2,200.69
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,280.38,220.25
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,306.18,240.07
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,374.4,292.53
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,448.69,348.67
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,485.17,375.9
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,522.81,403.98
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,549.53,423.8
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,576.15,443.5
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,745.71,575.37
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,913.47,695.25
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,940.1,711.48
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,963.53,726.77
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,982.69,739.51
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,998.43,750.06
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,1014.11,761.1
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,1026.19,769.84
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,1026.21,771.35
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,1022.51,770.6
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,1012.64,764.81
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,999.19,756.78
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,979.76,744.43
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,957.03,729.95
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,927.42,711.14
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,895.02,690.4
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,863.96,670.17
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,823.16,642.91
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,774.25,609.58
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,724.2,574.98
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,667.88,536.34
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,611.52,496.54
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,549.43,448.34
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,486.58,398.01
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,415.2,339.29
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,348.25,282.02
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,269.32,213.47
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,199.34,150.82
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,118.43,68.74
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,36.31,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,6.2,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,12.05,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,28.4,18.14
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,44.18,32.98
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,62.14,49.38
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,79.9,65.42
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,96.85,76.6
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,116.05,92.03
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,140.04,110.56
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,170.77,134.64
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,212.69,166.8
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,266.15,209.09
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,318.98,250.68
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,384.34,302.68
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,411.38,325.16
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,432.76,342.17
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,541.58,430.68
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,673.52,536.06
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,723.23,573.45
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,771.1,607.65
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,814.08,637.02
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,854.54,664.31
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,890.95,690.17
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,924.41,713.94
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,868.7,674.49
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,786.76,608.94
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,839.12,649.87
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,890.96,689.58
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,968.31,749.6
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,1025.21,791.05
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,1025.62,792.59
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,1022.28,791.93
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,1012.82,787.04
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,999.76,779.68
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,980.63,767.46
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,958.16,752.91
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,929.39,734.04
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,897.64,712.91
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,859.44,686.42
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,825.84,663.23
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,779.34,630.24
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,731.32,595.68
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,675.42,555.21
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,619.35,513.73
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,554.52,461.57
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,494.12,411.15
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,422.91,350.27
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,356.07,291.17
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,275.75,219.77
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,204.77,154.84
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,104.32,54.69
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
