Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,9.05,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,15.33,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,23.48,13.85
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,31.18,21.51
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,34.98,25.22
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,38.64,28.6
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,53.44,33.22
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,104.04,55.53
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,157.37,93.45
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,214.67,141.26
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,272.36,192.93
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,332.13,246.92
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,393.78,301.9
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,452.78,353.66
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,509.66,402.41
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,566.2,449.5
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,620.44,493.95
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,674.06,536.93
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,723.45,574.68
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,770.91,609.09
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,814.16,639.16
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,854.89,667.15
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,890.76,692.28
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,923.57,715.15
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,951.74,735.32
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,976.51,753.17
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,995.86,766.99
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,1011.53,778.35
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,1021.44,786.15
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,1027.53,791.44
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,1027.78,792.14
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,1024.19,790.33
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,1014.9,785.29
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,1001.93,777.76
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,982.21,764.93
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,959.07,749.74
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,930.9,730.96
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,899.77,710.03
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,861.61,684.94
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,821.12,657.88
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,774.3,624.67
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,726.02,589.93
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,677.75,554.52
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,623.29,513.62
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,560.15,463.58
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,498.49,412.43
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,427.58,352.74
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,360.65,294.14
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,284.34,225.75
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,214.66,161.02
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,106.72,47.75
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,9.05,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,15.44,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,23.14,13.44
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,30.42,20.82
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,50.82,39.2
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,73.66,59.67
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,91.11,69.67
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,124.8,91.34
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,163.3,122.31
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,195.57,149.76
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,225.62,175.76
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,253.98,200.04
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,332.61,259.7
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,455.69,358.85
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,472.41,375.86
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,463.37,369.13
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,509.56,405.69
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,560.1,444.9
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,579.29,458.84
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,596.06,470.47
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,654.38,516.08
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,713.33,561.67
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,819.36,646.06
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,922.64,720.0
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,894.58,698.69
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,842.9,656.09
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,830.71,646.36
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,815.08,633.93
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,826.04,642.68
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,834.9,649.85
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,767.9,598.77
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,711.23,554.74
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,787.97,616.46
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,849.34,666.02
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,814.19,640.57
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,777.41,614.23
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,665.4,529.08
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,572.25,456.2
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,444.93,356.84
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,323.54,259.43
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,267.65,215.01
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,203.02,162.71
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,166.39,133.21
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,130.65,103.95
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,112.49,89.13
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,94.3,74.03
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,255.85,211.59
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,356.73,290.86
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,277.31,219.6
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,207.3,154.24
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,95.23,31.95
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,9.05,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,15.57,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,23.28,13.41
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,30.56,20.91
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,34.4,24.74
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,38.11,28.25
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,44.54,29.46
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,56.72,42.59
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,83.41,64.82
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,109.63,86.3
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,118.26,93.13
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,126.86,99.89
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,143.22,112.95
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,159.76,126.07
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,198.23,156.84
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,238.02,188.41
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,262.32,207.04
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,288.48,227.0
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,340.53,267.83
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,395.08,310.22
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,399.78,313.47
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,403.76,316.27
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,415.99,325.69
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,428.15,335.07
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,434.17,339.82
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,439.98,344.45
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,474.61,371.73
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,509.89,399.37
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,509.76,399.71
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,509.15,399.83
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,580.29,457.3
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,638.13,504.32
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,626.01,495.48
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,612.84,486.09
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,575.86,457.89
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,538.54,429.35
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,522.82,418.53
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,505.83,406.65
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,477.44,385.56
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,448.42,363.81
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,474.42,387.59
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,481.03,395.82
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,437.23,361.87
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,393.9,327.65
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,347.66,289.74
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,301.99,251.39
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,327.7,271.89
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,332.83,272.29
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,249.68,198.17
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,176.91,130.88
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,82.41,14.7
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,9.05,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,15.07,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,25.74,15.24
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,37.05,26.48
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,43.09,32.29
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,48.85,37.58
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,58.2,38.91
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,105.28,60.11
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,155.46,95.71
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,210.33,141.41
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,265.71,190.85
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,326.48,245.34
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,383.05,295.59
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,441.02,345.79
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,443.62,351.43
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,416.59,329.9
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,527.44,420.86
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,660.49,528.53
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,708.52,566.42
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,754.79,600.86
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,796.46,631.61
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,835.65,660.46
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,871.2,686.17
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,903.92,709.8
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,930.89,729.24
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,954.62,746.42
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,972.55,759.24
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,986.96,769.67
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,995.12,776.0
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,999.63,779.89
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,896.94,705.63
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,760.6,597.74
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,789.89,623.07
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,804.52,637.26
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,880.85,699.88
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,927.5,735.8
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,905.38,721.29
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,872.46,698.93
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,833.06,672.51
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,791.64,644.2
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,743.03,608.83
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,693.38,572.15
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,639.82,532.47
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,583.67,488.91
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,517.76,434.51
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,454.25,380.58
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,381.31,317.16
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,313.63,256.58
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,232.07,183.78
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,161.4,117.9
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,73.32,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.86,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.55,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,15.3,6.68
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,25.06,16.14
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,38.09,27.99
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,50.98,39.61
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,63.94,48.72
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,77.04,59.76
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,91.96,72.17
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,107.0,84.53
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,127.5,101.26
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,148.26,118.05
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,162.98,129.48
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,178.05,141.12
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,207.58,164.68
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,238.09,188.87
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,264.38,209.58
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,292.81,231.91
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,297.44,235.2
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,298.4,235.64
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,296.03,233.51
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,293.29,231.12
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,294.8,232.2
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,296.19,233.2
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,281.57,221.6
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,266.63,209.75
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,313.27,246.85
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,372.43,293.41
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,360.2,283.89
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,347.6,274.2
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,372.03,293.94
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,396.73,313.85
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,387.6,307.16
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,378.19,300.33
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,364.86,290.34
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,351.31,280.18
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,363.29,290.99
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,374.49,301.18
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,351.82,284.44
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,328.9,267.35
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,304.03,248.07
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,278.82,228.31
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,328.18,272.1
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,367.78,306.97
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,319.63,266.76
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,273.42,227.48
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,302.29,251.28
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,310.16,254.45
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,222.08,175.95
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,149.75,108.05
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,67.68,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,4.29,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,8.34,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,24.78,14.08
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,40.56,29.54
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,59.3,46.61
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,77.81,63.26
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,92.19,72.37
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,113.74,89.3
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,136.58,107.69
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,160.38,127.05
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,185.1,147.28
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,210.55,168.03
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,249.82,199.6
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,292.53,234.0
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,301.65,241.36
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,308.18,246.3
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,296.83,236.35
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,281.51,223.12
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,323.69,256.5
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,366.08,289.75
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,479.29,380.37
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,602.27,476.76
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,534.3,422.13
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,457.63,360.38
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,500.49,394.35
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,554.38,436.23
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,559.5,440.24
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,563.98,443.93
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,682.88,539.55
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,802.53,633.74
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,831.87,657.79
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,858.39,680.11
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,784.43,622.74
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,698.41,555.91
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,598.49,479.29
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,514.33,413.05
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,578.39,467.49
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,622.39,505.89
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,580.3,473.68
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,537.93,441.13
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,515.23,425.01
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,489.58,406.16
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,416.69,346.63
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,348.19,289.86
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,302.63,251.94
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,258.85,214.73
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,293.48,243.39
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,305.98,250.27
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,217.92,171.86
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,145.22,102.49
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,64.66,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,15.25,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,25.05,14.06
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,36.93,26.39
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,42.23,31.7
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,52.58,41.2
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,66.33,53.52
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,80.33,62.75
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,91.05,71.46
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,101.77,80.01
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,139.16,110.26
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,177.91,141.21
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,205.79,162.79
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,237.66,187.35
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,250.38,196.96
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,262.6,206.12
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,285.24,223.4
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,308.43,240.94
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,357.82,278.82
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,409.79,318.08
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,469.85,362.85
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,528.96,406.24
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,589.19,451.71
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,660.23,504.37
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,709.26,541.68
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,768.02,585.66
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,885.4,675.77
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,987.89,746.92
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,998.79,755.59
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,1006.1,762.69
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,1006.06,764.88
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,1002.37,764.66
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,988.49,758.2
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,971.27,749.88
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,958.8,745.03
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,934.52,731.68
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,902.35,711.75
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,867.64,689.61
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,827.04,662.19
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,784.49,632.92
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,738.39,600.61
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,687.83,564.18
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,629.01,519.69
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,570.76,473.25
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,504.82,419.43
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,441.23,365.92
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,365.99,301.75
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,296.43,240.41
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,212.06,165.64
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,140.38,95.74
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,50.52,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,14.3,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,22.68,11.9
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,33.92,23.75
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,39.68,29.38
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,45.2,34.5
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,53.37,41.86
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,101.71,56.87
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,152.86,92.4
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,212.13,140.6
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,268.6,189.81
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,327.66,241.4
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,385.46,290.72
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,444.43,339.27
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,501.36,386.01
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,558.32,431.43
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,611.32,472.99
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,661.88,511.81
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,710.12,547.88
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,756.68,580.8
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,798.06,608.19
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,836.94,633.65
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,872.02,657.6
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,904.3,679.66
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,930.98,697.98
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,954.41,714.25
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,973.0,728.34
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,988.13,740.25
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,998.56,749.55
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,1005.38,756.5
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,1004.25,758.51
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,999.46,758.06
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,987.69,752.79
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,972.48,745.48
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,951.3,733.66
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,935.17,725.3
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,904.63,706.5
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,871.3,685.47
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,831.22,659.65
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,789.14,631.95
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,740.66,597.95
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,690.87,562.33
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,635.02,520.64
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,576.66,475.01
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,512.69,423.21
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,450.69,371.32
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,374.54,306.64
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,304.2,244.77
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,222.99,172.49
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,152.69,99.73
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,55.66,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,12.39,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,22.08,11.05
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,33.13,22.93
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,41.18,30.55
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,48.8,37.52
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,57.44,45.27
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,105.31,60.73
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,156.66,96.8
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,211.57,141.49
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,266.93,189.17
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,325.18,239.54
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,381.93,287.87
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,439.38,335.27
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,497.09,381.99
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,552.77,425.88
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,608.89,468.66
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,665.86,510.98
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,714.55,546.64
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,761.53,579.0
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,802.63,605.88
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,841.07,630.78
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,876.43,653.7
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,908.93,674.62
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,933.64,690.9
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,954.91,705.06
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,972.96,717.23
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,987.53,727.27
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,991.69,731.24
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,1000.94,738.78
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,999.51,740.27
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,994.47,739.63
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,980.2,732.12
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,962.58,722.46
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,939.87,708.95
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,914.11,693.38
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,879.33,671.91
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,846.87,651.86
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,804.71,625.24
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,760.94,597.08
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,706.68,559.85
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,652.26,521.76
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,591.77,476.67
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,532.31,431.05
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,461.53,375.13
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,391.35,318.04
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,316.99,256.21
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,249.2,197.98
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,172.17,131.38
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,104.43,63.42
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,36.03,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,11.44,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,22.34,10.81
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,34.7,24.21
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,43.15,32.3
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,49.83,38.56
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,38.34,28.53
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,33.42,22.88
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,44.6,32.24
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,55.8,41.47
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,59.07,44.06
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,62.35,46.63
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,75.92,57.7
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,89.43,68.63
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,138.24,108.12
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,187.52,147.2
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,206.47,161.46
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,225.8,175.95
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,239.22,186.05
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,252.82,196.27
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,275.74,213.64
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,299.11,231.19
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,347.29,267.6
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,391.36,300.36
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,396.24,303.66
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,400.95,307.12
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,440.17,336.76
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,480.23,366.58
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,494.88,377.95
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,509.41,389.46
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,503.37,385.89
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,496.78,382.06
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,510.65,393.33
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,509.98,394.02
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,510.78,396.35
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,510.28,397.76
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,579.04,453.49
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,627.07,493.28
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,638.6,505.41
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,631.46,504.25
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,648.32,520.67
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,651.41,526.03
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,590.94,480.83
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,531.47,435.01
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,462.9,380.42
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,397.53,326.48
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,319.25,260.7
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,251.42,201.51
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,175.34,134.17
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,106.93,59.91
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,37.67,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
