Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,10.48,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,20.36,8.98
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,32.47,22.37
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,39.2,28.9
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,45.59,34.83
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,45.54,34.94
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,56.73,42.65
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,65.13,49.63
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,73.52,56.51
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,90.77,70.66
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,108.12,84.7
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,144.1,113.47
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,180.78,142.23
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,170.83,133.86
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,160.12,125.02
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,202.36,158.39
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,245.74,192.04
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,255.57,199.27
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,265.43,206.68
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,277.62,215.55
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,289.91,224.46
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,311.59,240.95
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,341.62,263.63
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,358.49,276.39
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,375.62,289.41
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,377.15,290.85
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,378.51,292.27
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,430.97,332.87
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,484.38,373.6
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,487.49,376.62
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,490.18,379.67
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,478.68,372.09
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,466.62,364.13
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,418.4,327.83
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,370.37,291.27
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,385.26,304.73
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,398.81,316.94
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,331.4,264.71
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,265.72,212.92
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,240.41,193.33
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,215.2,173.48
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,190.02,153.32
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,156.58,126.08
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,304.69,252.45
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,413.01,339.86
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,336.45,274.32
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,266.32,212.85
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,184.01,139.87
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,109.0,53.29
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,39.12,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,8.58,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,21.18,8.98
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,34.77,24.25
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,44.2,33.23
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,53.23,41.53
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,56.08,44.23
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,62.26,47.31
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,81.03,62.99
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,99.94,78.57
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,119.89,94.79
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,140.03,110.97
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,159.02,125.76
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,178.57,140.85
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,206.88,163.09
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,236.16,185.89
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,248.59,195.29
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,261.06,204.75
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,259.93,203.51
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,258.37,201.99
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,285.41,222.49
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,313.06,243.17
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,293.71,227.99
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,273.75,212.47
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,295.98,229.71
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,318.56,247.03
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,347.14,268.82
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,366.63,283.67
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,345.05,267.31
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,311.07,241.58
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,334.87,260.26
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,346.83,269.72
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,325.53,253.69
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,290.98,227.48
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,282.43,221.39
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,273.81,215.18
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,241.4,190.02
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,209.18,164.83
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,176.99,139.7
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,145.12,114.41
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,123.26,96.95
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,101.43,79.29
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,81.2,62.73
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,61.39,46.3
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,237.22,196.61
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,362.38,297.68
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,288.98,234.99
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,222.52,177.12
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,148.99,111.97
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,79.48,29.57
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,27.33,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,7.63,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,20.4,7.73
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,34.02,23.43
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,32.27,22.69
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,32.49,23.21
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,42.27,32.02
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,52.06,38.7
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,56.26,42.08
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,60.46,45.4
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,79.53,61.13
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,98.23,76.33
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,111.61,87.02
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,125.07,97.67
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,146.41,114.61
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,168.03,131.6
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,197.38,154.37
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,227.49,177.43
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,231.19,179.93
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,234.77,182.46
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,263.47,204.61
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,292.79,226.97
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,290.11,224.68
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,287.2,222.39
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,282.09,218.53
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,276.81,214.56
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,316.87,245.57
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,369.91,285.89
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,373.04,288.39
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,376.07,291.11
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,374.2,290.17
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,372.14,289.17
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,358.78,279.65
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,345.2,269.94
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,288.04,226.11
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,245.61,193.19
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,230.97,182.16
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,216.35,171.02
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,170.71,134.95
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,125.75,98.78
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,104.5,81.64
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,83.33,64.35
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,70.27,53.64
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,57.66,43.18
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,47.86,34.97
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,38.07,26.65
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,140.53,113.6
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,224.96,179.41
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,148.53,110.75
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,75.6,16.59
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,26.13,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.81,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,16.24,4.4
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,28.71,18.91
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,44.98,33.9
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,61.06,48.56
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,78.19,63.97
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,96.25,76.2
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,105.51,83.69
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,114.5,90.8
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,143.3,114.06
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,173.54,138.35
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,181.24,144.12
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,188.37,149.33
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,205.13,162.51
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,222.24,175.91
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,287.92,228.18
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,357.23,282.61
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,324.44,256.13
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,284.38,223.91
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,350.48,276.04
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,415.49,326.48
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,364.01,285.93
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,302.53,237.46
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,333.39,261.77
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,357.2,280.38
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,371.19,291.45
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,385.32,302.71
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,390.65,307.22
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,395.9,311.74
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,389.94,307.54
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,383.72,303.2
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,480.08,381.14
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,561.5,446.56
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,515.56,411.65
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,469.71,376.74
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,448.93,361.51
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,427.52,345.65
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,283.97,230.16
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,150.56,119.76
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,143.83,114.69
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,137.27,109.62
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,96.75,76.26
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,57.66,43.53
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,48.33,35.65
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,39.01,27.66
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,29.7,19.56
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,20.4,11.42
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,12.97,4.68
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,5.55,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.86,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.81,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,18.5,4.88
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,32.74,22.17
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,51.18,39.04
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,69.38,55.43
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,84.05,68.56
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,105.35,81.98
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,140.07,103.72
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,193.86,141.94
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,246.69,181.6
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,320.91,241.06
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,375.78,289.03
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,431.52,336.69
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,426.37,335.88
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,393.85,310.67
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,428.12,337.51
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,462.8,364.02
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,503.91,395.24
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,543.27,424.8
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,376.31,296.01
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,191.84,148.97
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,329.24,257.77
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,468.56,363.79
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,547.29,423.63
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,620.13,478.62
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,630.92,486.23
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,640.86,493.61
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,812.86,625.5
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,967.21,736.21
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,964.09,732.2
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,957.6,727.37
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,941.0,716.59
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,921.38,703.92
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,896.72,687.85
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,869.35,669.97
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,833.14,645.86
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,794.97,620.27
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,749.95,590.64
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,703.77,559.26
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,646.15,517.84
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,593.85,479.34
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,531.18,431.51
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,470.6,384.03
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,403.02,329.73
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,339.18,276.68
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,263.09,212.49
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,187.96,147.85
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,116.89,84.0
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,45.98,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,16.57,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,17.24,3.18
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,34.21,23.34
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,44.89,33.62
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,55.1,43.11
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,64.17,51.35
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,108.46,68.21
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,155.54,100.4
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,207.62,141.78
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,260.8,187.34
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,317.29,235.93
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,372.43,282.44
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,429.96,329.49
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,484.91,373.76
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,540.38,416.92
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,599.33,461.74
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,659.67,506.35
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,708.27,541.79
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,755.04,573.6
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,797.49,600.85
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,837.57,626.24
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,872.63,649.99
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,904.72,671.8
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,931.73,691.01
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,955.41,708.12
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,973.35,722.2
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,987.65,733.98
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,993.75,740.43
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,996.06,744.48
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,994.18,745.31
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,988.58,743.75
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,976.83,738.13
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,961.52,730.14
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,939.94,717.12
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,915.15,701.94
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,883.02,681.91
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,855.55,665.03
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,813.79,638.38
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,770.11,609.97
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,718.53,574.27
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,666.13,537.21
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,605.09,492.59
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,548.01,448.11
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,478.36,391.85
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,411.95,336.08
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,332.54,268.34
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,260.45,204.41
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,171.37,121.5
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,85.52,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,17.43,2.05
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,33.57,22.69
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,51.17,39.04
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,68.4,54.73
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,85.58,70.13
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,109.24,84.48
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,134.39,104.2
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,160.63,125.17
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,197.89,154.08
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,243.52,190.22
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,293.02,229.43
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,351.65,276.18
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,372.01,293.17
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,385.25,303.75
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,425.42,334.56
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,470.41,368.46
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,514.94,402.54
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,561.53,437.86
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,582.83,453.34
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,602.6,467.67
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,643.47,498.82
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,685.25,530.38
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,701.85,543.03
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,717.23,554.97
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,727.03,562.59
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,735.13,569.28
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,697.03,541.11
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,656.75,511.08
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,650.6,508.0
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,643.06,503.75
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,605.31,476.61
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,580.65,458.92
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,562.02,446.09
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,542.31,432.35
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,517.57,414.6
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,491.95,396.02
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,461.97,373.81
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,431.22,350.73
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,396.83,324.35
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,362.04,297.22
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,473.46,392.59
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,544.09,452.65
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,471.32,391.61
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,402.4,332.21
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,320.58,260.94
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,246.55,194.38
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,156.05,108.12
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,55.56,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,13.21,0.0
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,26.95,17.1
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,32.65,23.01
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,38.13,28.26
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,42.66,32.49
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,92.44,49.17
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,118.38,79.51
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,111.83,88.38
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,126.75,100.4
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,141.75,112.29
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,200.96,158.76
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,267.38,210.2
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,275.54,216.25
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,281.53,220.58
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,321.76,251.48
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,364.31,283.62
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,449.94,349.39
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,545.36,420.87
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,619.74,476.27
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,707.97,540.5
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,711.21,542.25
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,701.96,535.82
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,742.62,567.47
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,775.47,593.31
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,893.17,682.67
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,994.74,753.22
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,871.12,668.77
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,711.31,548.51
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,669.94,518.85
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,613.36,477.17
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,600.49,469.13
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,586.41,459.95
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,561.75,442.23
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,536.29,423.87
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,573.79,455.28
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,592.1,472.07
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,490.29,392.85
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,381.32,306.85
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,338.58,273.91
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,296.56,240.78
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,262.65,214.27
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,228.99,187.29
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,336.56,277.72
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,403.09,329.64
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,322.2,259.65
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,249.08,194.35
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,157.77,104.76
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,56.88,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,13.3,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,27.09,17.11
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,32.77,23.08
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,38.23,28.33
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,59.43,47.36
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,98.09,77.32
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,117.4,92.78
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,137.47,108.69
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,148.55,117.66
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,158.85,125.83
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,198.82,156.94
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,243.68,191.43
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,278.17,218.1
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,314.61,246.17
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,359.87,280.35
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,406.58,315.17
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,435.63,337.33
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,465.14,359.83
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,512.37,395.35
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,562.02,432.22
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,574.84,441.98
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,586.45,451.03
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,598.2,460.66
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,609.19,469.74
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,649.64,500.43
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,679.26,523.24
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,680.8,525.52
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,680.88,526.96
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,674.99,523.5
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,667.59,519.02
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,653.92,510.23
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,638.81,500.37
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,618.23,487.13
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,596.27,472.76
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,570.25,454.62
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,543.01,435.36
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,663.69,535.46
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,753.69,605.78
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,700.35,566.79
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,646.51,527.44
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,588.01,483.07
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,527.73,434.62
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,454.64,374.34
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,385.65,315.35
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,305.26,245.75
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,232.91,180.75
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,141.12,88.01
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,43.52,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,13.39,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,27.22,17.05
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,34.24,24.19
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,40.93,30.45
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,45.68,34.87
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,93.65,51.7
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,144.97,86.59
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,200.79,131.49
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,259.78,181.81
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,318.46,232.14
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,376.24,281.06
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,435.23,329.35
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,491.54,375.27
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,547.94,419.96
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,602.39,461.27
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,656.26,501.0
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,704.68,537.64
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,751.32,571.06
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,791.55,599.83
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,828.93,626.6
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,863.13,650.77
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,894.4,672.97
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,917.76,690.25
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,937.55,705.24
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,954.22,717.49
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,967.37,727.5
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,974.87,734.19
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,978.74,738.56
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,975.65,737.38
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,968.95,733.94
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,960.61,729.54
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,940.63,717.23
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,916.51,702.17
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,889.36,684.99
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,852.28,660.71
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,813.05,634.72
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,772.34,607.17
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,726.04,575.15
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,669.46,534.94
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,613.13,493.81
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,549.02,445.36
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,486.57,396.6
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,410.24,334.3
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,336.45,272.24
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,257.64,204.98
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,187.55,143.16
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,106.04,59.31
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,21.12,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
