Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,13.82,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,22.87,9.76
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,33.64,23.25
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,43.98,33.04
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,59.17,46.91
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,82.95,64.96
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,101.07,80.05
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,119.97,95.57
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,147.33,117.54
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,179.12,143.24
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,232.85,185.74
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,295.58,235.76
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,278.11,222.45
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,249.94,199.56
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,278.74,222.11
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,308.67,245.27
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,359.34,285.53
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,418.88,332.31
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,480.3,381.11
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,553.35,438.32
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,571.94,452.52
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,589.84,466.36
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,640.3,505.85
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,692.02,545.85
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,699.44,551.52
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,705.11,556.11
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,775.24,612.37
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,836.42,661.58
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,786.73,623.61
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,738.79,586.85
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,836.11,666.61
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,905.15,719.16
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,805.35,647.23
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,689.03,558.65
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,684.25,558.36
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,680.47,558.23
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,693.17,570.0
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,692.82,571.41
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,639.57,531.07
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,583.28,487.13
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,516.79,433.12
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,452.58,379.08
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,373.2,309.86
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,299.89,243.99
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,210.51,163.68
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,128.24,64.08
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,46.64,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,12.87,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,21.31,7.86
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,31.04,20.98
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,39.34,29.05
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,43.61,33.25
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,85.45,48.28
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,134.68,81.11
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,189.52,125.69
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,245.04,175.15
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,305.98,230.22
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,362.38,281.66
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,420.38,333.54
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,476.1,382.54
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,531.96,430.43
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,585.84,474.9
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,638.27,517.15
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,685.54,555.24
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,731.0,590.34
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,771.51,620.36
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,809.56,648.42
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,843.43,673.29
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,874.34,695.96
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,899.32,714.29
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,920.94,730.27
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,935.83,741.43
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,947.1,750.11
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,952.84,754.92
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,954.87,757.21
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,950.3,754.59
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,942.1,749.49
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,928.25,740.62
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,910.96,729.32
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,885.37,711.69
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,864.35,697.54
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,829.06,672.75
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,791.33,645.96
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,745.81,612.68
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,698.85,577.83
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,643.36,535.58
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,587.75,492.34
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,524.57,440.7
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,460.28,386.31
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,383.29,318.76
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,311.99,254.04
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,221.7,171.42
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,136.65,53.8
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,50.86,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,11.91,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,20.49,6.35
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,28.85,19.01
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,36.8,26.7
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,40.8,30.63
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,83.5,45.54
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,134.58,79.26
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,191.17,124.92
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,250.0,176.75
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,309.13,229.87
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,367.52,281.78
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,427.37,333.61
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,484.12,382.26
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,540.93,429.58
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,595.42,473.88
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,649.3,516.57
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,697.23,553.9
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,743.24,587.85
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,785.24,616.56
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,824.68,643.17
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,858.82,667.28
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,889.86,689.21
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,915.51,707.39
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,937.68,723.24
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,953.36,735.26
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,965.32,745.02
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,971.64,751.82
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,974.16,756.06
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,969.96,754.91
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,962.01,751.23
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,947.59,743.02
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,929.66,732.32
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,904.03,715.44
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,875.31,696.3
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,847.11,677.71
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,809.02,651.51
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,762.7,619.73
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,714.86,586.13
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,657.93,543.51
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,600.93,499.8
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,536.83,447.96
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,471.64,393.21
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,390.4,322.49
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,315.37,254.86
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,219.99,167.72
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,129.39,30.42
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,48.36,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,11.44,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,19.66,4.67
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,27.61,17.86
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,35.17,25.23
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,56.22,44.24
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,95.11,70.58
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,125.0,93.26
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,156.8,118.96
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,211.22,154.27
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,304.14,225.74
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,331.21,256.8
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,334.9,265.06
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,423.11,336.32
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,531.06,423.43
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,583.36,465.3
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,634.86,505.65
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,640.65,508.74
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,625.8,495.57
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,716.66,567.66
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,805.74,632.99
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,839.2,656.5
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,869.63,678.21
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,894.18,695.74
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,915.31,711.29
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,777.92,611.4
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,590.33,464.07
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,684.76,540.9
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,780.0,616.0
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,873.7,688.64
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,941.87,739.16
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,927.19,730.56
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,909.11,719.95
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,884.8,704.16
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,864.91,691.64
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,827.77,666.37
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,788.38,639.13
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,742.43,607.04
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,695.08,573.23
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,636.33,528.73
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,581.89,486.08
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,513.9,429.83
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,448.42,373.82
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,363.63,300.0
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,285.91,230.3
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,191.6,144.28
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,101.44,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,36.87,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,11.44,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,18.97,2.84
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,28.68,18.59
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,37.1,26.78
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,41.48,31.08
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,80.87,45.01
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,122.44,83.9
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,138.36,107.79
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,184.21,141.8
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,244.37,188.85
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,221.63,174.87
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,180.87,143.85
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,205.39,163.45
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,232.61,184.94
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,248.86,197.14
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,265.26,209.35
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,275.45,217.05
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,285.55,224.68
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,295.3,232.12
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,305.05,239.56
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,282.87,222.07
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,267.42,209.85
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,261.73,205.45
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,255.87,200.9
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,249.81,196.18
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,243.64,191.4
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,222.41,174.72
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,201.05,157.89
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,404.94,322.51
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,604.06,475.14
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,521.76,411.82
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,453.91,359.61
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,389.44,310.32
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,339.44,271.33
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,259.65,207.97
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,171.71,136.57
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,135.67,107.54
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,100.08,78.35
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,87.38,68.01
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,74.68,57.51
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,61.97,46.86
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,49.28,36.06
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,37.16,25.61
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,25.05,15.11
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,15.76,6.65
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,6.48,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.34,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,7.63,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,14.85,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,32.48,21.58
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,49.65,37.62
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,67.05,53.48
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,84.91,65.4
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,106.83,83.18
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,130.14,102.25
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,155.87,123.35
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,183.04,145.65
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,237.76,188.76
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,303.76,241.45
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,397.61,316.8
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,516.37,412.33
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,571.67,457.32
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,627.65,502.1
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,675.68,539.5
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,719.4,572.65
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,760.59,601.86
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,799.48,629.31
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,832.92,653.93
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,863.47,676.76
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,889.72,695.26
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,912.8,711.54
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,928.24,724.21
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,940.1,734.48
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,948.57,742.46
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,953.33,747.92
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,948.96,747.79
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,940.91,745.14
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,926.72,736.88
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,909.04,726.09
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,883.56,708.82
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,862.46,694.85
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,827.39,670.46
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,789.88,643.99
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,743.22,609.81
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,695.18,574.03
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,638.39,530.75
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,581.6,486.09
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,516.77,432.52
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,450.99,376.29
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,369.3,304.29
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,294.28,235.88
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,197.0,143.05
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,101.15,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,10.96,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,18.25,0.0
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,27.61,17.5
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,35.67,25.53
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,40.16,29.96
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,80.53,44.04
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,130.49,76.27
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,186.59,121.21
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,245.77,173.46
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,305.47,227.35
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,363.97,279.73
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,424.12,332.22
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,481.4,381.59
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,538.72,429.44
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,593.0,473.69
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,646.66,516.21
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,694.47,553.46
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,740.34,587.45
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,782.25,615.88
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,821.67,642.15
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,856.21,666.63
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,887.65,688.9
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,913.23,707.35
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,935.35,723.92
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,951.42,736.78
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,963.73,747.17
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,969.37,753.39
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,971.15,757.01
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,966.21,755.58
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,957.48,751.55
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,941.85,742.59
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,922.71,731.07
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,896.96,714.4
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,868.15,695.36
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,837.54,675.01
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,797.28,647.04
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,750.42,614.25
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,702.16,579.67
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,641.47,533.41
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,581.2,485.81
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,514.81,430.87
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,447.48,373.19
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,360.85,296.94
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,281.78,225.07
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,182.64,128.86
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,69.45,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,10.01,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,17.29,0.0
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,26.34,16.28
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,34.91,24.88
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,39.43,29.34
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,78.6,42.95
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,128.0,74.63
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,183.36,118.62
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,241.55,169.45
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,300.29,221.85
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,358.01,272.86
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,417.47,324.04
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,473.42,371.69
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,529.41,417.96
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,583.58,460.95
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,637.69,502.62
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,685.47,539.11
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,731.28,572.27
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,772.51,599.67
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,811.15,624.92
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,844.44,647.42
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,874.6,667.71
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,898.8,684.31
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,919.5,698.63
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,935.25,710.12
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,947.3,719.26
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,951.92,722.55
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,952.74,723.4
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,947.71,723.15
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,938.96,720.45
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,923.7,711.94
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,904.97,701.02
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,879.81,685.53
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,851.63,667.78
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,815.21,643.85
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,783.32,623.12
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,736.76,591.19
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,688.85,557.51
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,630.6,514.87
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,572.55,470.67
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,504.17,416.0
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,442.25,363.92
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,360.2,293.22
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,285.2,225.57
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,154.93,104.37
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,20.02,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,9.05,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,15.48,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,23.68,13.91
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,31.46,21.82
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,35.32,25.68
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,74.4,38.78
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,127.54,73.34
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,183.02,117.52
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,239.27,166.78
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,298.58,219.53
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,355.97,269.95
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,414.56,319.72
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,471.0,366.34
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,527.47,411.2
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,578.7,450.76
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,628.51,487.93
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,675.8,522.12
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,721.27,553.46
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,721.49,551.0
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,704.66,536.01
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,785.14,594.59
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,860.24,644.4
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,883.6,657.74
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,903.51,669.35
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,917.81,679.27
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,928.49,687.01
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,930.68,688.02
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,929.17,686.84
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,923.22,684.79
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,913.71,680.5
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,903.5,676.33
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,882.28,664.68
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,855.65,650.11
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,826.18,633.37
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,786.29,608.12
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,744.52,581.04
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,689.57,544.49
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,630.46,503.78
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,579.48,467.79
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,528.86,429.24
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,457.78,373.03
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,390.04,317.2
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,305.88,245.53
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,229.42,178.07
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,138.2,86.86
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,35.8,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,9.05,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,15.06,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,26.18,15.59
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,36.18,25.55
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,41.51,30.73
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,78.32,43.77
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,125.95,79.75
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,163.38,114.04
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,218.94,154.89
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,292.62,212.97
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,351.07,263.08
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,409.08,311.64
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,464.74,357.23
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,520.71,401.37
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,577.46,443.92
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,636.19,486.25
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,684.59,519.08
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,731.03,547.78
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,771.42,569.29
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,809.06,588.31
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,842.43,611.38
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,872.63,632.78
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,897.4,651.84
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,918.64,668.73
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,933.34,681.91
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,944.28,692.84
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,949.37,699.54
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,950.64,703.73
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,945.45,702.37
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,936.51,698.67
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,920.29,690.2
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,900.62,679.44
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,874.85,665.26
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,846.07,648.89
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,809.29,625.49
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,777.05,605.04
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,729.86,573.06
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,681.34,539.56
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,623.09,498.19
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,565.14,455.18
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,496.43,401.43
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,430.25,347.19
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,351.48,279.94
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,276.23,212.6
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,173.15,101.11
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,64.15,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
