Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,8.1,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,13.79,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,22.56,12.52
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,30.85,21.04
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,35.6,25.68
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,73.61,38.61
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,125.85,78.71
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,162.43,113.33
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,218.11,153.77
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,295.63,214.62
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,352.91,264.62
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,411.46,314.5
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,467.24,360.84
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,523.02,405.66
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,575.56,445.89
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,627.48,484.28
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,654.03,503.15
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,672.26,515.53
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,734.47,559.97
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,796.24,600.55
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,828.68,621.29
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,858.08,640.24
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,782.82,589.03
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,669.77,506.18
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,677.07,514.26
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,682.72,520.07
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,682.03,520.44
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,679.53,519.68
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,549.52,423.82
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,391.44,304.12
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,378.03,295.6
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,364.3,285.93
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,347.73,274.1
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,330.85,261.94
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,326.63,260.09
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,333.86,266.93
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,306.2,246.27
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,278.37,225.22
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,247.46,200.78
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,216.58,175.85
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,182.33,147.44
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,148.55,118.78
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,111.99,87.2
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,69.08,50.03
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,37.09,15.33
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,6.67,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,8.1,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,13.49,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,24.12,13.54
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,33.76,23.56
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,46.05,34.9
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,65.12,49.54
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,81.56,63.54
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,98.19,77.47
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,114.03,90.47
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,130.16,103.55
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,126.13,99.77
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,121.53,95.55
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,132.02,103.85
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,142.56,112.12
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,151.3,118.9
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,160.09,125.7
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,269.34,213.24
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,389.06,305.67
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,405.26,316.47
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,413.24,321.68
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,433.59,336.68
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,436.0,338.38
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,452.56,350.77
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,459.03,355.7
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,461.21,357.44
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,462.88,358.88
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,402.7,313.53
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,353.97,276.3
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,345.62,271.04
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,337.08,265.42
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,324.46,256.15
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,311.67,246.76
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,296.52,235.59
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,281.17,224.2
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,252.55,201.94
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,224.11,179.6
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,160.33,128.04
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,109.63,86.27
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,94.85,74.27
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,80.06,62.01
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,64.67,49.14
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,49.19,35.96
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,34.84,23.5
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,21.34,11.63
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,10.66,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.43,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.86,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,9.26,1.61
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,15.75,8.04
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,23.18,14.89
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,30.62,20.51
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,38.54,27.29
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,46.46,33.96
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,62.79,47.7
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,78.97,61.13
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,85.06,66.03
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,91.17,70.9
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,103.32,80.74
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,115.55,90.55
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,140.35,110.53
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,165.46,130.52
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,171.71,135.24
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,178.05,140.11
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,230.04,181.11
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,291.4,228.32
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,298.36,233.26
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,305.31,238.49
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,442.09,345.35
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,585.8,452.18
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,594.66,458.31
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,602.46,464.97
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,567.37,440.27
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,543.52,423.5
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,555.25,434.51
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,579.63,454.38
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,516.24,407.49
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,466.86,370.48
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,576.38,460.46
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,678.21,541.79
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,673.59,540.09
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,658.69,530.96
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,596.31,485.63
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,529.89,435.45
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,473.82,391.25
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,419.77,347.3
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,358.29,296.09
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,299.92,245.82
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,229.29,184.15
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,165.42,125.65
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,80.62,21.69
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,18.11,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,24.71,13.34
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,35.08,24.7
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,40.93,30.48
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,74.64,42.7
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,88.06,57.83
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,73.81,57.23
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,98.29,77.74
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,123.06,98.14
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,156.02,124.45
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,192.04,153.04
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,201.17,160.3
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,207.47,165.22
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,257.08,205.01
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,307.8,245.31
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,285.56,227.21
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,255.01,202.47
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,260.31,206.65
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,265.49,210.65
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,239.65,189.89
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,213.19,168.59
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,322.91,257.16
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,430.07,341.49
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,521.62,414.22
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,616.3,487.89
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,666.09,527.84
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,728.25,576.5
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,703.72,558.18
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,677.28,538.86
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,681.75,543.64
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,683.11,546.07
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,761.58,611.72
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,818.28,657.84
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,781.19,632.83
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,741.83,605.97
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,693.69,569.95
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,644.54,532.61
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,586.08,487.28
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,528.08,439.85
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,461.3,382.87
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,394.45,324.13
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,308.44,248.17
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,231.21,175.03
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,109.57,11.24
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,15.25,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,24.69,12.78
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,33.85,23.57
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,45.65,34.6
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,75.92,49.51
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,115.5,76.89
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,158.39,111.37
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,201.28,148.25
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,246.18,187.34
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,284.69,221.65
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,317.51,250.0
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,360.63,285.4
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,405.22,321.09
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,450.26,355.74
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,492.53,387.43
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,509.33,399.4
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,527.64,412.03
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,554.7,431.36
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,580.86,449.57
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,571.79,441.59
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,558.8,430.92
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,570.75,439.13
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,581.77,446.43
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,615.98,472.16
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,649.84,497.27
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,633.69,485.37
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,615.86,472.74
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,628.81,483.89
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,639.8,493.4
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,629.05,487.24
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,616.32,479.86
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,462.11,363.71
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,286.2,226.3
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,218.9,173.9
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,144.11,113.48
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,270.22,219.85
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,379.41,308.46
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,337.43,274.77
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,296.09,241.55
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,249.86,203.64
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,205.01,165.62
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,153.02,120.33
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,104.46,75.51
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,48.8,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.72,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,17.17,6.64
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,28.8,18.93
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,43.46,32.31
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,58.25,43.48
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,73.34,56.39
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,88.58,69.26
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,103.97,82.06
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,119.48,94.81
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,89.63,69.71
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,58.61,43.63
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,127.57,100.79
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,198.02,158.29
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,201.0,160.05
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,203.53,161.48
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,207.29,164.24
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,210.92,166.9
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,205.45,162.27
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,199.74,157.48
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,202.16,159.31
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,204.61,161.18
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,173.64,136.18
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,142.56,111.01
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,176.28,138.37
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,210.84,166.19
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,189.51,149.04
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,168.1,131.85
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,134.99,105.22
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,102.22,78.67
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,97.41,74.88
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,92.59,71.08
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,49.77,35.85
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,7.43,0.57
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,30.66,20.11
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,53.94,39.67
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,34.36,23.39
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,14.84,6.96
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,12.98,5.4
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,11.12,3.82
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,8.8,1.82
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,6.48,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,4.16,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.85,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,11.44,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,20.09,8.12
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,29.95,19.87
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,35.18,25.09
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,66.61,35.99
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,113.27,64.74
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,165.75,105.88
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,162.72,119.01
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,122.15,96.93
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,137.06,109.03
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,152.38,121.39
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,178.21,142.32
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,205.24,164.17
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,239.27,191.34
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,272.68,217.81
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,369.34,296.68
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,476.88,383.2
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,461.63,370.25
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,448.84,359.09
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,504.39,404.3
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,572.64,458.81
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,581.6,465.72
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,589.22,471.76
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,594.52,476.33
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,598.6,480.02
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,423.18,340.43
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,234.11,185.71
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,182.16,143.97
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,130.83,102.18
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,109.7,85.07
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,88.7,67.96
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,83.39,63.74
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,78.24,59.62
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,165.69,133.35
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,254.68,207.41
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,203.88,165.32
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,145.16,116.32
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,123.07,97.97
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,101.37,79.69
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,80.28,61.93
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,58.99,43.74
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,40.38,27.57
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,21.36,10.45
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,10.67,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,12.98,2.71
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,22.27,13.26
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,35.31,25.15
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,48.06,34.88
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,60.82,45.84
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,73.7,56.75
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,86.68,67.58
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,99.75,78.36
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,113.37,89.31
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,127.09,100.21
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,133.96,105.58
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,140.83,110.94
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,170.34,134.77
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,200.76,159.2
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,140.16,109.84
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,79.23,59.85
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,72.7,54.44
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,66.16,49.02
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,132.01,102.83
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,199.97,157.55
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,188.35,148.07
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,176.59,138.6
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,139.67,108.83
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,103.03,79.09
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,106.45,81.96
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,109.9,84.86
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,116.35,90.22
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,122.92,95.72
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,147.22,115.75
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,172.5,136.6
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,146.84,115.9
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,121.3,95.18
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,444.11,370.1
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,706.06,580.39
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,403.48,337.06
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,76.37,58.56
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,311.91,261.63
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,491.91,409.89
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,419.17,347.6
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,350.65,287.35
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,258.75,205.75
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,177.47,123.23
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,65.65,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,10.48,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,20.91,6.87
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,32.64,22.09
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,40.58,29.87
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,69.91,40.67
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,114.25,67.18
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,165.97,106.52
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,218.55,151.4
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,275.01,200.8
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,330.09,249.33
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,388.62,299.71
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,442.19,345.13
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,496.15,389.54
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,547.29,429.99
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,597.87,468.78
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,643.45,503.77
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,687.37,536.82
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,727.07,565.5
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,760.52,588.72
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,791.62,610.27
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,819.83,629.81
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,842.69,646.57
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,862.32,661.24
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,875.16,670.92
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,884.51,678.39
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,891.36,685.11
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,894.65,689.45
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,887.76,686.44
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,877.36,681.11
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,860.49,671.24
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,847.8,664.38
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,820.18,646.45
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,789.82,626.47
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,751.49,600.35
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,711.23,572.39
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,661.75,537.84
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,611.5,501.71
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,553.9,457.09
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,493.96,408.24
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,420.56,346.82
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,351.42,286.6
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,261.04,206.6
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,180.07,120.39
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,67.1,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,9.53,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,19.33,4.72
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,31.5,20.98
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,37.55,27.15
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,66.7,37.64
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,112.2,64.89
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,164.82,105.53
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,217.87,151.65
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,274.69,202.62
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,331.92,253.93
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,389.62,304.88
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,443.51,352.42
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,497.69,399.03
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,550.4,443.45
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,601.59,485.73
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,646.96,522.4
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,690.51,556.92
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,730.41,586.57
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,767.93,613.96
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,799.76,637.01
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,828.6,657.83
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,851.68,674.46
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,871.4,688.73
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,884.94,698.92
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,894.89,706.68
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,899.32,710.61
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,900.09,712.07
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,894.12,709.09
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,884.59,703.66
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,868.92,693.8
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,849.89,681.51
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,822.75,662.9
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,799.83,647.44
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,761.95,620.62
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,722.04,591.9
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,672.94,555.29
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,622.95,517.2
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,561.64,468.75
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,505.35,421.29
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,432.16,358.83
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,363.17,297.57
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,271.1,214.72
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,187.16,119.01
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,70.8,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
