Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,12.23,0.0
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,25.08,15.46
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,29.71,20.3
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,59.11,29.83
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,109.55,60.04
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,163.6,101.81
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,217.93,149.17
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,275.58,201.01
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,331.91,251.66
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,389.76,302.48
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,445.14,350.57
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,499.66,396.55
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,550.98,438.0
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,601.37,477.36
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,647.91,513.76
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,692.6,547.94
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,731.98,574.71
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,768.82,599.32
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,800.6,621.29
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,829.31,641.06
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,852.19,657.08
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,871.62,670.81
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,885.38,680.72
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,895.49,688.29
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,898.86,690.36
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,898.52,690.05
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,892.01,686.91
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,881.93,681.42
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,864.87,671.1
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,844.55,658.52
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,816.96,641.67
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,786.6,622.65
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,756.12,602.32
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,716.66,574.96
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,668.63,540.42
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,619.67,504.36
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,558.92,457.81
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,499.12,409.06
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,426.9,348.93
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,363.38,293.15
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,274.4,214.12
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,191.45,112.09
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,73.34,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,12.32,0.0
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,25.24,15.48
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,30.31,20.78
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,59.44,30.35
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,110.56,60.7
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,165.19,102.52
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,220.36,150.27
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,278.98,202.58
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,336.24,253.61
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,395.08,304.69
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,450.86,352.89
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,506.54,399.62
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,559.49,442.21
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,612.05,483.17
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,659.18,519.98
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,704.34,554.54
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,743.93,581.75
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,780.81,606.77
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,813.1,629.31
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,842.25,649.64
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,865.1,664.62
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,884.41,677.23
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,898.41,687.25
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,908.69,694.88
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,912.61,698.58
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,912.76,699.87
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,906.23,696.4
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,896.05,690.55
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,878.41,679.57
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,857.45,666.32
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,829.6,647.91
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,798.93,627.41
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,766.86,605.93
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,725.84,577.51
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,676.69,543.34
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,626.63,507.54
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,565.46,460.68
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,505.22,411.6
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,430.61,349.7
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,365.18,292.46
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,272.73,210.58
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,185.34,96.48
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,71.29,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,11.97,0.0
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,24.45,14.68
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,29.55,20.08
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,57.15,29.24
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,107.03,58.61
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,160.6,99.41
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,166.46,120.41
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,134.99,106.9
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,153.71,122.01
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,173.97,138.12
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,197.72,157.15
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,222.52,176.93
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,236.43,187.83
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,250.22,198.55
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,292.19,231.97
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,336.69,267.06
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,343.28,271.3
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,349.17,275.06
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,342.89,269.91
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,335.68,264.06
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,368.16,289.98
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,401.68,316.49
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,436.17,343.8
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,459.66,362.94
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,455.57,360.68
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,450.84,358.01
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,457.07,364.31
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,462.51,370.01
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,447.81,359.59
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,432.36,348.55
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,369.05,298.63
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,293.97,238.41
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,272.84,222.04
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,251.48,205.2
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,226.71,185.19
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,202.02,164.97
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,173.43,141.1
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,145.14,117.09
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,260.23,214.18
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,327.9,266.48
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,235.62,182.56
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,147.26,64.21
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,55.25,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,14.54,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,28.83,18.2
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,41.73,30.71
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,65.93,44.23
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,102.99,69.66
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,141.74,100.12
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,180.43,133.01
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,222.2,169.31
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,294.75,226.68
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,388.82,303.65
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,444.41,352.5
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,500.2,400.33
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,550.34,441.54
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,598.41,479.79
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,644.77,516.8
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,689.44,551.69
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,728.99,581.77
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,762.16,605.82
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,793.49,628.5
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,821.87,649.05
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,844.99,664.87
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,864.81,678.4
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,877.69,689.71
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,887.03,698.7
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,895.25,706.07
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,893.12,706.08
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,885.5,701.97
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,874.37,695.41
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,816.93,654.6
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,762.53,615.68
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,723.51,587.7
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,682.93,558.13
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,591.96,487.75
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,511.81,423.23
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,467.72,388.92
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,423.97,353.93
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,377.56,315.44
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,331.72,276.32
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,275.45,227.17
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,222.13,179.34
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,156.46,119.24
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,80.65,24.03
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,29.87,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,12.62,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,25.73,15.46
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,31.19,21.54
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,56.57,30.24
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,103.23,56.88
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,156.48,97.12
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,157.55,113.9
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,119.61,94.93
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,131.07,104.13
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,142.53,113.1
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,160.38,127.36
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,178.87,142.06
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,191.83,152.23
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,204.97,162.52
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,202.27,160.09
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,199.12,157.34
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,205.59,162.43
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,212.12,167.55
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,223.23,176.39
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,234.58,185.41
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,231.24,182.36
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,227.78,179.3
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,233.36,183.86
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,239.05,188.55
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,278.07,219.9
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,307.27,243.37
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,298.66,237.33
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,289.91,231.28
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,331.36,266.09
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,385.46,310.3
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,366.4,295.99
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,346.74,281.32
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,322.18,262.4
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,297.41,243.07
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,268.95,220.47
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,240.3,197.3
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,207.56,170.13
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,175.2,142.69
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,140.52,112.88
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,106.4,83.0
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,59.85,41.94
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,18.53,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,9.05,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,6.94,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,13.9,5.55
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,24.59,15.63
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,35.29,24.07
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,46.01,33.39
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,56.64,42.53
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,67.26,51.53
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,77.93,60.48
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,163.89,129.58
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,265.17,211.75
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,227.68,182.95
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,174.16,139.19
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,213.91,171.68
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,253.52,203.86
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,314.87,254.12
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,387.67,313.14
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,400.8,323.33
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,413.14,332.91
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,336.72,270.76
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,255.35,203.8
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,396.45,319.32
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,524.13,421.33
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,451.3,362.06
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,363.19,290.4
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,247.15,197.42
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,126.8,98.86
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,133.51,104.74
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,140.41,110.76
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,86.78,66.71
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,36.25,24.76
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,254.69,210.72
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,461.6,380.81
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,431.56,356.81
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,401.0,332.59
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,365.31,303.87
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,329.25,274.31
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,286.12,237.99
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,243.99,201.75
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,196.53,160.48
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,151.19,120.23
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,88.89,64.28
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,29.34,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,12.55,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,14.6,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,28.33,16.84
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,42.59,31.09
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,61.35,44.24
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,86.5,63.54
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,113.56,85.44
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,141.06,108.71
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,169.53,132.95
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,117.69,92.08
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,56.73,42.19
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,180.51,144.54
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,314.71,254.05
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,381.87,309.19
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,459.32,372.53
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,409.47,331.5
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,338.59,272.4
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,403.01,324.33
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,464.84,373.44
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,508.36,407.8
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,544.39,436.27
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,483.77,387.26
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,428.96,342.26
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,481.32,385.2
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,546.98,437.55
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,703.31,565.53
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,839.87,668.87
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,729.07,585.86
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,585.85,471.66
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,706.07,570.68
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,793.44,637.26
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,766.09,617.31
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,736.18,595.93
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,697.61,567.77
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,657.34,537.95
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,608.17,501.45
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,558.56,463.67
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,502.13,417.11
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,444.14,367.61
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,370.06,303.28
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,301.22,241.28
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,169.71,124.8
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,35.14,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,13.34,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,12.87,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,21.48,11.11
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,26.75,17.42
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,49.57,25.08
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,98.23,52.27
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,150.95,91.83
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,203.91,137.51
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,260.46,188.37
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,315.91,238.65
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,372.95,289.35
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,373.77,296.49
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,346.7,277.56
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,392.29,314.35
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,440.96,352.81
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,514.4,411.81
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,593.83,474.7
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,587.07,468.06
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,575.08,457.2
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,693.12,551.36
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,805.92,634.97
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,828.66,650.97
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,848.07,665.2
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,861.37,674.39
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,871.12,681.12
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,874.25,683.26
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,873.77,683.0
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,866.83,678.04
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,856.41,670.76
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,839.25,659.06
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,818.88,645.16
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,798.12,630.77
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,767.64,609.26
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,728.93,581.87
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,688.31,552.72
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,637.88,515.42
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,586.86,476.85
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,524.67,427.41
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,468.21,380.24
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,390.76,315.12
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,318.68,251.82
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,178.04,128.07
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,36.09,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,13.34,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.63,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,63.26,47.86
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,121.7,96.45
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,144.96,115.33
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,169.04,134.81
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,175.71,139.7
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,182.26,144.46
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,171.57,135.53
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,160.38,126.2
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,221.6,175.92
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,293.91,233.69
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,236.0,187.14
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,185.21,145.92
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,185.65,146.35
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,186.09,146.76
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,205.58,162.93
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,225.55,179.53
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,181.06,143.53
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,136.9,107.53
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,188.91,150.58
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,243.1,194.95
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,202.8,162.15
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,162.77,129.4
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,87.49,67.62
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,18.56,10.02
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,20.42,11.64
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,22.27,13.24
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,19.48,10.9
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,16.69,8.55
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,13.9,6.17
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,11.11,3.76
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,8.33,1.34
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.55,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.24,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.92,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.48,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,7.15,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,13.91,4.64
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,25.53,16.28
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,37.17,25.57
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,49.91,36.56
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,62.76,47.48
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,75.73,58.42
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,88.8,69.28
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,135.46,107.11
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,186.03,147.87
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,159.47,126.51
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,127.04,99.99
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,325.3,261.82
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,549.54,436.3
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,551.91,436.73
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,535.81,423.82
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,622.64,492.04
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,711.14,558.99
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,742.33,580.98
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,770.89,601.56
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,668.22,525.4
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,543.64,427.79
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,411.97,326.43
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,263.69,208.16
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,218.45,172.56
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,173.22,136.2
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,335.21,269.09
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,478.34,382.16
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,532.85,425.87
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,583.86,466.84
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,675.76,541.05
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,746.71,594.17
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,709.29,567.03
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,669.95,538.96
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,618.96,501.49
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,567.54,462.61
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,508.24,414.85
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,446.95,363.83
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,368.2,297.41
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,295.3,233.02
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,196.93,136.03
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,78.98,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,7.63,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
