Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,365.47,286.99
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,418.51,334.57
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,468.52,378.13
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,518.48,420.56
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,562.5,457.92
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,604.92,493.22
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,639.95,521.37
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,675.22,549.06
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,704.81,572.25
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,731.58,592.64
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,752.61,608.93
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,770.45,622.95
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,782.53,632.54
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,791.23,639.75
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,795.75,643.96
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,796.87,645.75
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,789.81,641.28
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,785.97,639.42
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,769.12,627.65
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,749.24,613.6
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,720.47,593.54
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,689.25,571.27
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,649.0,540.34
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,607.29,507.64
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,554.67,464.47
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,502.03,419.32
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,438.04,363.26
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,372.57,304.32
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,285.45,225.3
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,201.96,119.18
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,78.66,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.39,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.77,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,5.09,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,7.4,0.59
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,9.26,2.23
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,11.11,3.85
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,13.44,5.83
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,15.76,7.78
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,59.06,44.53
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,102.9,81.37
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,125.74,100.33
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,149.06,119.59
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,134.87,107.59
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,120.52,95.48
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,88.69,68.86
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,57.69,42.88
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,86.29,66.74
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,115.93,91.33
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,130.37,103.25
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,145.11,115.41
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,158.81,126.76
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,172.91,138.45
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,156.66,125.09
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,140.41,111.73
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,123.82,98.12
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,107.29,84.5
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,213.81,175.57
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,329.96,272.79
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,179.61,147.61
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,31.56,21.18
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,28.3,18.47
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,25.05,15.71
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,21.32,12.53
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,17.61,9.33
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,13.89,6.09
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,10.18,2.85
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,6.94,0.0
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.7,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.91,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,15.27,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,29.67,18.4
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,45.37,31.51
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,64.14,46.93
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,83.95,63.56
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,104.96,81.27
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,125.52,98.69
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,146.86,116.67
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,175.33,140.17
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,206.14,165.56
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,203.53,163.74
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,197.84,159.01
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,203.17,163.23
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,208.06,167.0
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,104.66,82.2
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,10.21,2.97
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,31.13,20.63
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,52.1,38.19
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,92.58,71.85
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,135.09,106.79
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,70.3,53.28
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,8.36,1.4
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,154.24,124.58
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,315.74,255.34
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,323.0,261.67
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,342.15,277.95
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,220.5,179.27
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,107.28,84.71
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,91.68,71.99
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,76.12,59.07
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,68.35,52.61
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,60.6,46.09
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,51.6,38.44
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,42.74,30.82
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,33.89,23.12
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,25.05,15.36
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,16.69,7.9
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,8.33,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,4.29,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,11.77,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,24.15,13.71
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,48.28,23.74
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,92.49,49.63
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,139.46,85.59
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,193.44,131.56
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,244.74,178.09
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,299.14,227.77
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,350.34,274.84
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,402.55,321.93
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,451.63,364.95
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,500.52,406.68
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,544.81,444.56
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,587.73,480.54
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,622.01,509.18
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,656.48,537.42
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,544.22,445.41
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,391.9,318.72
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,579.36,475.15
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,754.38,613.52
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,767.76,623.0
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,777.87,630.87
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,781.3,634.26
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,781.36,635.26
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,781.15,635.78
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,771.38,629.14
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,753.73,616.75
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,733.14,602.1
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,704.17,581.77
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,672.84,559.27
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,631.55,527.37
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,588.96,493.77
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,535.7,449.5
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,487.62,407.68
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,417.24,346.34
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,350.32,286.08
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,261.33,204.97
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,174.51,88.97
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,67.16,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,11.87,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,24.31,13.58
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,47.59,24.39
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,91.08,50.03
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,136.8,84.57
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,188.55,127.95
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,217.48,160.46
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,229.55,177.22
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,304.98,237.86
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,395.78,311.43
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,444.82,353.3
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,494.14,394.61
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,519.77,416.44
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,541.29,434.34
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,538.45,432.09
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,521.45,418.5
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,617.51,494.45
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,712.24,566.03
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,734.38,579.95
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,753.46,592.35
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,667.44,528.92
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,564.04,448.93
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,676.34,538.08
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,777.59,611.48
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,717.04,567.45
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,650.05,519.38
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,573.63,461.7
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,503.36,407.2
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,562.64,457.85
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,619.69,503.83
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,575.87,471.02
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,531.49,436.5
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,479.88,395.27
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,428.76,352.99
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,366.37,300.18
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,306.68,247.68
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,227.47,176.04
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,148.82,70.31
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,55.81,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,13.48,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,26.81,15.07
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,50.25,28.69
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,90.89,53.42
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,134.22,85.93
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,184.6,127.82
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,203.61,152.41
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,205.94,161.03
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,228.31,181.99
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,243.7,196.31
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,356.32,287.99
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,487.22,393.84
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,529.61,429.03
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,571.49,463.43
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,609.77,494.52
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,646.35,523.78
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,676.79,547.9
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,704.71,569.62
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,726.5,585.83
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,745.36,599.96
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,757.76,609.61
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,766.96,617.04
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,767.58,618.43
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,764.86,617.5
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,756.47,612.71
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,744.94,605.65
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,730.64,596.72
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,709.57,582.47
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,679.1,560.5
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,646.57,536.55
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,605.56,505.32
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,563.39,471.49
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,507.66,425.86
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,452.6,379.3
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,383.48,318.91
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,317.59,259.59
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,228.69,178.56
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,142.65,63.77
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,52.89,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,15.73,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,26.06,14.21
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,48.6,27.59
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,90.61,52.51
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,135.37,86.09
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,187.09,129.25
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,230.78,170.05
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,273.76,210.31
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,320.55,251.85
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,372.1,296.89
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,434.58,349.28
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,499.02,401.57
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,543.92,437.38
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,587.69,470.92
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,626.63,498.47
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,663.7,523.1
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,695.15,545.76
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,723.99,565.72
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,746.2,580.11
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,765.36,592.4
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,778.51,606.52
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,788.33,617.86
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,791.29,623.93
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,790.86,627.24
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,782.95,622.97
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,771.75,616.42
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,752.93,604.6
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,731.17,590.48
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,700.63,568.43
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,672.41,547.93
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,630.24,516.62
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,586.92,483.13
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,530.52,437.68
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,474.69,391.22
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,404.92,332.03
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,338.31,273.36
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,246.98,191.13
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,156.55,65.5
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,59.99,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,14.3,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,23.62,11.71
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,42.82,23.92
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,82.99,48.22
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,124.82,79.71
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,172.77,119.81
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,219.81,161.47
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,270.41,206.64
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,317.04,248.64
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,367.63,293.68
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,386.92,312.92
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,391.57,318.5
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,408.46,333.35
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,413.56,338.09
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,424.8,347.39
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,433.06,353.93
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,423.14,345.41
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,400.29,326.53
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,442.1,360.75
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,475.22,387.89
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,459.08,374.5
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,429.63,350.87
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,347.22,283.49
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,251.24,203.87
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,289.79,237.09
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,340.4,279.42
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,339.61,279.57
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,337.98,279.16
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,317.05,262.38
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,295.96,245.33
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,272.34,226.18
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,248.37,206.4
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,218.12,180.84
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,188.03,154.9
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,155.34,126.22
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,123.03,97.37
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,79.42,58.13
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,25.31,5.14
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,11.75,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,5.24,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,10.19,1.5
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,19.94,10.75
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,29.71,19.44
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,39.96,28.53
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,50.19,37.58
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,60.43,46.48
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,70.74,55.35
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,79.72,62.98
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,88.75,70.59
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,135.02,109.66
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,188.16,154.17
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,215.55,177.06
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,244.53,201.29
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,218.39,179.21
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,183.55,149.66
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,316.46,262.77
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,452.89,376.15
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,489.15,405.78
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,526.09,436.07
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,502.17,415.91
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,475.69,393.69
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,601.2,499.27
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,721.06,596.78
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,527.21,439.2
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,303.28,250.98
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,287.27,237.93
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,271.25,224.44
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,339.27,284.11
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,402.9,339.19
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,363.67,306.25
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,325.73,274.05
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,285.62,239.92
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,246.32,205.73
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,185.99,153.13
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,138.31,110.61
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,88.09,65.09
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,29.4,6.02
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,12.39,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,16.2,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,28.24,13.19
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,45.28,28.61
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,80.43,50.83
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,118.96,79.32
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,165.04,116.88
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,213.67,158.05
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,269.0,206.38
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,317.81,251.14
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,368.66,297.17
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,407.32,332.13
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,446.01,366.32
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,478.3,394.79
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,506.81,419.28
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,536.65,444.41
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,564.24,467.2
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,627.79,519.4
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,690.9,570.57
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,713.09,587.3
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,732.41,601.89
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,745.17,611.31
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,754.76,618.36
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,756.67,619.8
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,755.32,618.89
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,672.7,554.71
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,578.47,478.35
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,538.02,446.0
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,496.7,412.48
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,566.94,473.04
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,635.04,529.48
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,591.51,494.8
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,547.13,458.36
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,492.26,412.31
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,438.16,365.66
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,366.88,303.62
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,299.3,243.14
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,212.46,163.59
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,126.03,40.88
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,46.29,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,14.3,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,24.53,9.62
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,41.96,26.24
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,73.38,47.27
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,108.28,73.67
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,149.07,107.23
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,189.96,142.94
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,234.73,182.71
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,275.83,219.51
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,321.17,260.09
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,281.8,231.27
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,216.8,177.74
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,327.27,271.49
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,450.6,375.62
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,491.89,410.11
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,534.24,445.19
