Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,583.17,486.46
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,628.6,524.75
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,668.36,557.3
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,706.58,588.37
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,660.27,549.78
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,604.25,503.26
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,594.79,495.85
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,583.08,486.52
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,613.39,513.29
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,646.92,542.2
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,648.29,543.65
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,646.84,542.79
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,544.03,458.15
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,448.56,378.15
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,393.23,331.99
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,352.75,297.18
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,309.71,260.22
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,267.65,223.42
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,218.7,180.13
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,171.91,138.08
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,114.09,85.33
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,45.41,9.9
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,16.66,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,10.48,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,19.32,5.49
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,34.46,15.95
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,78.65,38.18
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,125.95,72.21
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,179.27,116.88
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,232.04,164.93
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,287.73,216.48
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,339.97,265.3
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,392.63,313.6
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,442.37,357.77
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,491.63,400.08
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,535.86,437.84
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,578.55,473.23
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,617.07,504.67
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,653.33,533.68
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,684.23,558.19
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,712.31,578.86
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,734.57,594.21
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,753.59,607.14
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,767.58,617.95
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,778.16,626.38
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,779.89,628.38
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,778.14,627.96
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,771.8,624.42
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,762.18,618.56
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,751.12,611.65
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,730.77,597.63
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,702.76,577.13
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,672.31,554.5
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,633.35,525.17
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,592.91,493.88
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,540.69,451.45
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,488.5,407.25
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,420.13,347.61
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,360.52,292.82
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,271.11,208.71
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,180.58,51.61
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,71.36,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,11.44,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,21.66,5.47
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,36.21,23.23
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,56.03,38.82
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,79.14,57.8
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,104.11,78.9
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,129.43,100.75
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,155.99,123.66
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,180.43,144.79
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,205.63,166.37
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,280.77,227.65
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,371.49,301.44
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,432.28,351.71
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,496.35,404.46
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,473.6,386.39
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,435.11,355.16
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,564.33,461.39
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,688.62,561.04
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,645.24,526.42
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,584.3,477.99
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,477.21,392.43
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,364.84,299.32
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,312.75,257.09
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,270.74,222.12
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,248.94,204.25
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,226.97,186.09
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,337.06,281.73
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,444.57,373.46
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,420.29,354.14
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,395.41,334.3
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,367.13,310.91
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,338.25,286.58
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,403.63,342.26
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,450.7,380.25
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,377.46,315.3
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,308.03,252.22
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,218.95,168.65
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,130.13,33.0
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,48.36,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,10.48,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,17.91,2.21
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,31.06,15.35
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,73.09,36.64
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,118.23,68.47
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,171.3,112.17
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,222.65,158.1
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,277.63,208.15
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,329.23,256.21
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,382.18,304.8
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,432.09,350.16
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,481.76,394.32
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,526.91,433.85
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,570.84,471.53
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,609.76,504.48
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,643.3,532.66
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,674.55,558.51
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,703.15,581.19
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,726.49,599.08
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,746.76,614.67
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,761.05,625.36
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,772.04,633.6
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,775.64,636.49
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,781.91,641.6
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,775.97,637.22
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,766.69,630.43
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,748.23,615.68
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,726.8,598.7
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,698.29,577.48
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,667.41,554.15
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,625.48,521.64
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,582.24,487.28
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,528.19,442.76
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,479.37,400.8
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,410.88,340.52
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,345.67,281.07
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,255.26,196.06
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,163.46,39.73
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,63.81,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,9.53,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,17.6,0.51
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,29.69,14.44
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,72.76,35.15
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,119.13,67.64
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,171.96,111.39
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,224.13,158.62
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,279.33,209.56
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,331.8,258.92
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,385.42,308.62
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,435.09,353.65
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,482.91,396.0
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,527.39,435.13
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,570.51,472.2
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,609.3,504.93
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,645.9,535.19
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,677.32,560.95
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,706.03,583.2
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,729.39,599.6
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,749.62,613.53
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,763.2,623.55
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,773.41,631.09
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,778.61,635.37
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,780.36,637.19
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,773.91,632.88
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,764.12,626.14
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,746.03,613.48
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,731.33,603.42
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,703.42,582.56
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,673.07,559.58
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,631.44,527.36
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,588.53,493.37
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,535.76,448.95
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,483.1,403.11
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,413.49,341.88
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,352.96,286.02
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,263.35,201.34
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,172.09,39.25
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,67.78,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,10.01,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,17.19,0.0
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,27.48,13.64
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,67.29,33.09
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,111.36,63.58
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,163.38,105.87
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,213.09,149.9
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,266.56,198.2
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,317.03,244.79
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,368.9,291.86
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,417.4,334.83
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,465.63,376.36
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,510.12,414.57
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,553.5,451.02
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,592.03,483.02
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,625.41,510.62
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,656.19,535.68
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,684.4,557.88
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,707.42,574.46
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,727.45,588.83
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,740.99,599.0
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,751.29,606.88
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,757.1,611.53
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,759.6,613.85
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,754.42,609.99
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,746.0,603.83
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,736.43,597.18
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,717.61,583.62
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,690.78,563.78
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,661.55,541.91
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,623.22,512.62
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,583.43,481.57
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,532.52,440.62
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,481.6,397.95
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,412.48,338.31
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,352.17,283.52
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,264.51,201.12
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,174.81,37.9
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,69.07,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,10.01,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,16.62,0.0
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,28.31,17.66
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,63.1,35.53
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,99.39,61.42
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,143.91,97.7
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,186.92,135.36
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,233.68,177.2
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,277.29,216.86
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,323.38,258.37
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,372.48,301.31
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,424.41,345.93
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,456.11,373.94
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,484.04,398.09
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,515.27,423.79
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,544.63,447.45
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,564.29,463.58
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,580.91,477.08
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,568.63,467.15
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,556.39,456.96
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,590.47,485.97
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,628.8,517.96
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,603.55,498.05
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,580.77,479.95
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,591.12,490.64
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,599.01,499.3
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,520.79,435.11
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,430.59,360.53
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,322.68,270.25
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,219.05,181.66
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,196.9,163.08
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,175.26,144.59
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,148.43,121.54
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,121.94,98.51
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,95.58,75.39
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,69.26,52.16
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,38.69,24.97
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,13.92,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,7.15,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,9.53,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,15.81,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,28.12,17.25
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,58.09,34.53
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,91.51,59.42
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,128.91,90.27
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,165.98,122.96
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,205.34,158.28
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,242.42,191.9
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,281.02,226.58
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,352.47,287.15
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,433.39,356.03
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,491.11,405.52
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,550.13,455.15
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,588.64,486.86
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,625.21,516.35
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,656.36,542.19
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,685.01,565.74
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,707.5,583.7
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,727.01,599.05
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,741.39,610.37
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,752.57,619.35
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,753.13,620.44
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,750.3,619.07
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,658.52,547.41
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,555.27,462.85
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,504.78,421.86
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,441.59,370.11
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,423.08,356.27
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,403.26,340.96
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,368.97,312.19
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,335.07,283.29
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,297.57,251.05
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,260.55,218.52
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,216.36,179.17
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,173.53,140.22
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,117.93,88.15
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,51.68,6.91
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,20.16,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,10.96,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,20.35,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,29.68,18.38
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,54.65,33.59
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,85.54,57.21
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,119.31,85.43
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,152.52,114.75
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,187.58,146.08
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,220.73,176.19
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,255.0,207.04
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,332.26,272.27
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,423.89,350.11
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,463.91,385.57
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,502.79,419.41
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,525.38,438.86
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,543.24,453.83
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,614.59,513.48
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,686.77,572.67
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,639.37,532.79
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,569.25,474.35
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,669.33,557.84
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,755.68,625.3
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,742.19,614.74
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,719.39,597.46
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,674.46,562.79
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,622.93,522.0
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,580.39,488.35
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,542.67,457.91
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,513.56,434.7
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,483.24,410.1
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,449.28,382.01
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,414.85,352.9
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,450.55,382.73
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,474.65,400.93
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,405.66,339.38
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,340.06,278.96
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,249.83,192.87
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,157.79,33.21
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,61.43,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.86,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,5.55,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,13.44,5.16
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,21.33,12.31
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,29.71,19.84
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,38.09,27.31
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,46.47,34.66
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,54.87,41.9
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,62.35,48.35
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,69.87,54.78
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,56.26,43.01
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,42.74,31.33
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,163.19,134.38
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,290.08,240.17
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,238.26,196.59
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,180.66,147.63
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,233.04,191.88
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,281.74,232.55
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,305.14,252.19
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,339.29,280.52
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,281.59,232.66
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,232.04,190.88
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,244.8,202.19
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,257.91,213.71
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,246.89,204.76
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,235.77,195.72
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,155.32,127.9
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,73.72,57.87
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,41.8,30.53
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,10.19,3.2
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,8.8,1.99
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,7.41,0.78
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,6.48,0.0
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,5.55,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,4.16,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.77,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.85,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.92,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.48,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,3.34,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,6.48,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,15.77,6.59
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,25.06,14.98
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,35.77,24.41
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,46.43,33.73
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,57.15,43.04
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,67.96,52.32
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,77.9,60.77
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,87.92,69.2
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,147.26,118.79
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,210.31,171.34
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,185.13,150.37
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,151.49,121.92
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,219.51,179.0
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,295.17,241.68
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,222.87,181.48
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,148.46,118.77
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,150.24,120.25
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,152.08,121.73
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,169.75,136.5
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,188.02,151.73
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,196.59,159.01
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,205.46,166.56
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,236.44,192.66
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,257.2,210.34
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,190.71,155.15
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,117.75,93.8
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,133.62,107.62
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,150.3,121.92
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,133.42,107.76
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,116.76,93.68
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,98.46,78.04
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,80.48,62.5
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,62.01,46.55
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,43.12,30.14
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,26.99,15.63
