Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,11.44,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,17.25,3.78
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,43.17,20.05
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,84.36,43.87
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,134.21,81.25
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,184.18,124.41
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,238.58,173.6
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,290.74,222.52
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,344.78,272.76
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,395.06,318.7
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,445.73,363.79
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,492.65,405.42
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,536.54,443.65
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,576.02,476.76
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,613.53,507.51
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,647.31,535.43
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,678.59,560.94
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,703.9,580.68
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,726.22,597.61
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,742.69,610.12
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,755.88,620.25
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,738.87,606.54
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,712.49,585.89
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,679.88,561.31
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,648.38,537.5
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,689.52,570.41
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,730.18,602.4
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,657.96,546.58
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,589.44,493.29
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,554.77,465.73
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,518.94,436.11
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,514.27,432.11
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,500.9,419.76
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,434.42,361.56
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,370.21,303.46
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,290.04,227.91
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,204.85,102.41
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,81.32,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,10.48,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,16.83,2.95
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,39.87,18.06
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,81.44,42.24
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,129.9,78.24
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,178.22,120.01
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,230.8,167.77
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,281.1,214.9
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,333.32,263.34
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,383.09,308.55
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,433.39,353.04
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,478.49,392.88
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,522.65,430.91
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,560.01,461.92
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,597.57,492.2
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,629.76,518.51
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,659.5,542.44
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,641.01,526.17
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,608.53,499.13
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,675.3,553.13
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,733.63,597.39
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,739.05,600.65
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,741.16,601.89
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,692.51,565.63
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,638.78,525.33
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,622.92,513.98
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,604.74,500.28
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,633.56,523.77
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,652.7,538.81
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,616.63,510.75
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,578.96,481.19
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,529.41,441.16
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,479.69,399.54
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,420.78,348.0
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,360.06,293.35
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,275.65,215.87
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,192.47,100.67
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,75.43,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,9.53,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,16.38,2.06
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,37.52,17.32
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,75.86,39.31
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,122.99,73.87
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,169.64,113.43
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,221.45,159.52
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,270.58,204.89
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,321.94,251.98
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,296.35,238.5
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,237.53,193.39
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,259.12,211.81
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,280.77,229.86
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,373.97,306.84
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,481.09,393.25
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,515.84,420.94
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,555.08,451.86
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,626.79,508.65
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,692.87,558.66
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,708.46,569.24
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,720.95,577.94
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,728.59,582.34
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,733.03,584.52
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,736.09,586.91
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,730.11,582.77
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,717.86,574.49
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,702.59,564.03
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,678.58,547.01
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,652.09,527.96
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,617.54,502.45
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,581.28,475.06
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,533.87,438.14
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,486.16,399.25
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,423.77,346.44
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,363.42,293.24
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,280.17,218.41
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,204.71,112.02
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,80.85,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,9.53,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,16.93,1.71
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,38.3,17.87
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,78.0,40.24
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,126.77,75.74
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,175.48,116.99
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,229.65,165.21
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,280.54,212.05
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,333.59,260.36
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,383.29,304.75
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,433.47,348.19
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,479.41,387.66
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,524.54,425.27
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,564.68,457.07
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,603.1,486.46
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,637.07,513.6
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,668.66,538.53
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,693.82,557.14
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,716.07,572.5
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,733.14,585.17
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,747.02,595.64
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,750.74,599.16
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,756.56,604.43
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,759.86,606.65
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,754.0,602.26
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,740.62,592.51
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,724.14,580.55
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,699.57,562.59
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,672.43,542.6
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,635.32,514.82
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,596.55,485.31
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,547.39,447.26
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,497.91,407.27
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,432.91,352.67
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,376.0,302.34
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,291.46,226.83
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,209.11,119.16
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,82.48,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,16.25,0.77
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,31.74,19.7
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,48.04,33.97
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,66.65,49.59
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,86.71,66.6
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,108.08,84.73
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,128.07,101.98
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,148.8,119.79
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,168.24,136.43
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,188.31,153.52
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,108.84,87.1
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,27.85,18.15
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,29.25,19.32
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,30.65,20.48
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,61.87,47.05
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,93.73,74.09
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,131.02,105.55
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,169.82,138.11
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,377.01,317.11
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,577.35,485.4
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,366.03,308.25
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,132.91,107.01
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,188.22,154.52
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,238.6,197.48
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,153.8,125.94
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,68.87,53.29
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,55.32,41.91
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,41.8,30.43
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,37.14,26.45
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,32.48,22.44
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,27.83,18.4
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,23.18,14.32
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,18.54,10.21
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,13.89,6.09
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,9.26,1.95
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.62,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.38,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,13.66,0.0
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,37.95,19.45
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,74.24,40.1
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,120.47,73.5
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,167.29,112.98
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,219.73,159.86
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,269.94,206.8
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,323.02,256.26
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,311.81,254.56
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,277.0,229.37
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,391.09,326.34
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,516.49,432.89
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,556.76,468.17
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,595.37,501.57
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,629.12,530.56
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,660.59,557.27
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,686.2,578.91
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,708.97,597.0
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,572.29,483.07
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,404.56,339.7
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,403.59,339.42
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,401.84,338.21
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,523.28,443.19
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,626.12,531.42
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,674.57,571.68
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,714.29,604.37
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,604.1,515.21
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,486.83,416.17
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,455.08,389.71
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,422.74,362.09
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,384.47,329.55
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,346.14,296.06
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,297.2,251.95
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,249.91,208.27
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,189.5,151.8
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,129.56,79.98
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,45.99,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,15.78,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,30.91,19.19
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,47.63,33.99
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,66.6,50.08
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,85.96,66.81
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,106.44,84.58
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,125.37,101.14
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,144.88,118.09
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,161.78,132.49
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,178.88,146.86
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,230.21,190.06
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,282.36,233.92
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,338.3,281.05
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,392.88,327.0
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,396.99,330.24
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,398.39,331.19
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,427.01,355.39
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,456.14,379.86
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,428.55,356.53
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,387.33,322.2
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,313.6,260.51
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,226.53,186.7
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,311.87,260.36
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,386.34,323.81
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,295.55,246.73
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,193.61,159.43
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,158.02,129.58
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,133.26,108.48
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,119.43,96.84
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,105.73,85.19
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,91.07,72.78
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,76.37,60.15
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,60.96,46.63
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,45.35,32.84
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,30.01,19.17
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,15.77,5.04
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,8.1,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,10.62,0.0
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,33.51,15.35
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,72.42,35.97
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,120.33,70.41
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,168.89,111.56
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,222.14,159.37
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,273.09,207.09
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,326.15,256.45
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,375.94,302.06
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,425.95,346.58
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,472.1,387.39
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,515.54,425.02
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,555.5,458.86
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,593.66,490.39
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,627.68,517.92
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,659.33,543.0
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,684.71,561.17
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,707.16,576.15
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,723.73,587.38
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,737.12,596.19
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,744.9,601.13
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,749.38,603.69
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,746.68,600.25
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,740.71,594.38
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,733.73,588.15
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,717.58,575.13
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,694.46,558.07
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,668.77,539.02
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,633.22,512.39
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,595.93,484.04
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,548.36,449.04
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,500.38,411.29
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,437.49,359.57
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,376.5,306.89
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,301.05,238.96
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,225.08,148.39
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,88.5,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,11.95,0.0
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,32.96,15.87
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,70.46,36.12
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,117.33,69.46
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,164.58,108.81
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,217.83,155.77
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,268.5,202.49
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,321.54,251.08
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,371.23,295.95
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,421.73,340.4
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,467.71,380.75
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,512.97,419.52
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,553.1,453.5
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,591.56,485.47
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,625.65,513.77
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,657.41,539.88
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,683.62,560.44
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,706.98,577.64
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,724.38,591.06
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,738.64,602.24
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,746.25,608.67
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,750.54,613.12
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,691.0,568.03
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,624.33,516.47
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,674.32,557.09
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,715.29,589.18
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,602.21,501.55
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,482.05,403.65
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,450.94,379.04
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,419.11,352.91
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,382.42,322.23
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,345.49,290.49
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,298.65,249.41
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,253.29,208.5
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,196.35,156.71
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,141.74,95.01
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,50.66,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,11.09,0.0
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,31.19,14.26
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,72.18,35.99
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,120.72,70.36
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,169.48,111.35
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,223.33,159.6
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,275.45,208.24
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,329.75,258.61
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,381.13,305.51
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,433.39,351.99
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,479.11,392.18
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,524.94,431.33
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,566.28,465.91
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,605.91,498.27
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,640.17,526.27
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,671.93,551.87
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,698.99,571.55
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,723.11,588.33
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,740.45,600.68
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,754.49,610.61
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,763.45,616.79
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,768.99,620.53
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,767.55,619.43
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,762.72,615.95
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,751.28,606.53
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,736.69,594.88
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,713.34,577.79
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,687.33,558.61
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,653.6,533.54
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,623.8,511.01
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,577.46,475.55
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,530.49,437.25
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,468.44,384.77
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,408.07,331.72
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,327.55,260.46
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,252.63,174.47
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,103.25,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,11.11,0.0
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,32.44,15.52
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,71.89,35.52
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,120.86,69.9
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,170.39,111.31
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,224.66,159.54
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,277.02,208.1
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,331.62,258.43
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,381.25,303.74
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,430.53,347.44
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,477.75,388.46
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,524.26,427.7
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,565.35,460.56
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,604.68,490.72
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,639.59,516.94
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,672.13,540.51
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,698.03,558.32
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,720.95,572.37
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,738.32,583.98
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,752.46,593.29
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,694.67,551.05
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,627.62,500.96
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,698.59,555.13
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,761.93,600.36
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,728.13,575.57
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,691.55,549.63
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,653.52,522.4
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,617.41,496.25
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,577.98,467.14
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,537.56,435.68
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,492.78,401.17
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,447.75,365.24
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,386.57,314.65
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,327.62,264.23
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,256.06,201.73
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,190.58,132.0
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,90.28,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,13.3,0.0
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,30.19,16.32
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,60.45,35.72
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,97.25,62.8
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,134.85,94.01
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,176.03,129.72
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,215.65,165.05
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,257.29,201.93
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,298.5,237.62
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,341.38,273.93
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,378.03,305.25
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,415.0,336.22
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,446.65,362.23
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,476.64,386.36
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,502.68,407.0
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,527.29,426.2
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,519.15,419.36
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,496.67,401.71
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,518.27,418.77
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,528.7,427.14
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,515.94,417.71
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,512.62,415.39
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,572.23,463.83
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,623.29,504.97
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,662.83,536.32
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,693.6,560.32
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,668.91,543.48
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,646.03,528.08
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,610.33,502.48
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,573.19,474.51
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,524.46,436.77
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,475.66,397.33
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,412.1,343.41
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,350.88,289.65
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,271.21,218.45
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,198.42,142.3
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,94.93,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
